Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,17.41,2.36
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,34.38,23.44
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,42.01,30.9
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,51.64,39.61
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,56.76,44.19
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,61.85,48.53
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,67.38,44.93
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,127.62,70.4
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,189.52,114.09
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,254.68,168.07
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,322.82,227.44
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,389.56,286.22
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,454.77,343.72
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,520.1,399.98
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,582.65,451.84
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,644.51,501.6
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,702.35,547.64
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,758.36,591.17
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,811.21,629.14
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,861.72,663.74
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,906.57,694.89
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,948.26,723.58
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,984.86,748.8
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1017.9,771.5
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1043.64,788.86
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1065.3,803.47
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,1082.1,815.18
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,1094.64,824.15
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,1098.5,827.04
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,1098.02,827.2
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,1088.06,821.11
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,1074.02,812.46
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,1053.35,800.7
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,1028.9,786.42
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,995.66,764.51
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,959.23,740.36
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,912.44,709.88
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,873.18,684.27
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,810.02,639.97
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,746.21,594.4
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,663.2,534.32
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,582.22,472.39
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,470.5,381.73
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,375.1,295.78
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,183.5,55.05
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,13.73,2.31
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,28.01,18.84
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,34.52,25.27
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,44.65,34.59
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,49.2,38.66
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,53.72,42.51
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,66.06,43.82
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,129.05,70.85
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,193.23,116.74
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,264.1,175.9
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,330.89,234.32
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,398.53,293.16
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,463.82,349.6
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,528.99,404.1
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,590.96,453.4
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,651.49,499.53
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,709.27,542.12
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,765.14,581.79
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,815.25,615.63
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,862.35,645.55
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,905.32,673.59
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,945.1,699.35
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,979.35,719.98
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,1009.92,738.13
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,1034.68,753.99
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1055.47,767.44
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,1017.04,743.71
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,967.98,713.44
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,1027.78,754.39
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,1079.19,788.6
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,1069.05,781.96
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,1054.9,773.55
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,1032.17,762.18
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,1017.57,756.25
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,809.44,617.46
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,572.22,446.44
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,722.67,563.91
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,838.91,646.56
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,772.9,599.69
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,713.06,557.66
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,627.24,498.28
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,544.22,437.18
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,433.54,350.07
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,331.26,261.21
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,165.15,62.74
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,17.06,5.43
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,33.23,23.29
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,49.19,38.07
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,64.67,52.07
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,77.38,63.25
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,89.7,73.75
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,95.13,70.93
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,139.34,91.07
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,188.45,120.58
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,258.04,172.22
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,321.66,227.0
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,386.84,282.82
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,450.37,336.4
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,514.23,388.56
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,574.62,436.45
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,634.24,482.16
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,689.99,523.96
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,744.05,563.42
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,793.26,598.32
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,839.96,629.26
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,882.2,657.87
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,921.44,684.4
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,954.02,705.49
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,983.02,724.23
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,1006.34,739.97
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,1025.84,753.36
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,1036.65,761.64
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,1043.4,767.52
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,1058.1,778.04
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,1055.67,777.47
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,1034.4,765.22
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,1009.08,750.48
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,983.25,736.19
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,962.07,725.03
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,922.2,699.98
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,879.81,673.05
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,826.13,638.32
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,771.0,601.83
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,700.06,551.99
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,629.48,501.03
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,541.88,436.76
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,454.67,369.27
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,347.09,281.4
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,248.91,196.33
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,125.98,55.01
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,19.35,7.86
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,37.22,26.58
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,54.58,42.58
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,71.54,57.94
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,81.52,66.81
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,92.54,76.31
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,100.32,75.33
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,149.36,98.68
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,199.0,142.13
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,228.41,172.74
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,162.37,124.39
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,72.36,54.14
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,77.42,58.18
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,82.43,62.13
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,74.98,55.81
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,67.48,49.5
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,70.03,51.39
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,72.57,53.27
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,77.64,57.17
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,82.74,61.1
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,83.2,61.44
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,83.66,61.79
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,51.7,36.05
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,19.97,10.46
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,19.97,10.47
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,19.96,10.47
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,140.02,106.77
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,270.7,208.97
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,172.68,132.32
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,78.38,57.38
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,390.66,308.92
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,677.31,527.51
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,643.91,503.29
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,609.1,479.04
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,739.36,582.46
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,847.62,663.74
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,673.66,536.99
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,498.66,402.37
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,445.94,362.2
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,394.27,321.5
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,335.27,274.48
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,277.8,227.11
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,207.03,166.99
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,139.7,108.03
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,60.95,26.91
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.23,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.64,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.46,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,51.78,37.82
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,97.59,75.56
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,134.05,104.45
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,170.65,133.23
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,173.45,135.44
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,171.56,133.73
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,163.73,127.25
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,154.91,119.96
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,147.02,113.22
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,138.75,106.22
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,174.83,134.78
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,212.05,164.03
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,245.26,189.96
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,279.65,216.66
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,292.58,226.62
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,319.88,247.68
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,369.26,286.13
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,421.06,326.13
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,296.18,229.89
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,160.57,123.07
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,162.84,125.09
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,165.15,127.05
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,110.28,83.45
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,57.44,40.98
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,43.63,31.36
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,29.87,18.66
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,74.07,54.68
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,122.48,94.13
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,62.29,45.47
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.0
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,7.84,0.85
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,9.07,1.92
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,7.41,0.56
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,5.76,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,4.52,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.28,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.05,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.82,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.41,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.85,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,5.33,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,9.86,2.79
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,16.05,8.35
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,22.25,13.88
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,29.3,20.11
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,36.36,26.27
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,81.07,60.28
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,153.88,108.65
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,190.4,139.43
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,217.51,164.78
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,270.96,203.65
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,341.11,257.39
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,370.9,283.24
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,392.83,301.33
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,446.34,342.3
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,505.03,386.58
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,537.44,410.68
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,568.05,432.88
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,581.15,441.63
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,590.61,447.43
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,550.74,416.97
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,516.26,390.04
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,745.72,563.51
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,961.52,713.31
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,984.73,725.8
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,1004.21,737.28
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,1015.95,744.08
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,1023.73,748.42
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,1024.4,748.74
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,1021.1,746.71
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,999.91,732.31
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,983.76,721.53
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,957.85,707.23
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,928.74,690.87
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,889.61,666.82
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,848.04,640.92
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,795.2,606.53
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,741.0,570.6
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,673.41,523.55
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,606.03,475.42
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,516.09,410.62
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,436.21,349.42
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,336.62,269.55
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,245.38,192.25
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,127.74,72.54
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,4.92,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,9.03,2.13
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,14.39,6.97
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,19.77,11.78
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,25.57,16.92
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,31.38,22.01
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,29.74,19.36
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,28.1,17.86
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,31.43,20.56
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,34.78,23.25
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,31.06,20.04
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,27.34,16.87
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,38.59,26.03
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,49.88,35.16
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,41.56,28.25
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,33.25,21.4
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,54.14,38.33
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,75.11,55.25
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,88.19,65.68
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,101.39,76.17
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,172.61,132.79
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,246.57,190.59
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,267.55,206.82
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,289.15,223.66
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,203.39,156.93
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,118.44,89.7
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,130.21,99.1
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,142.23,108.57
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,111.9,84.55
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,81.87,60.6
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,71.22,52.17
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,60.72,43.8
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,73.65,54.51
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,87.25,65.81
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,49.36,35.05
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,12.39,4.63
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,9.49,2.26
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,5.35,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.27,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,14.42,6.07
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,24.77,16.13
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,38.36,28.57
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,51.46,40.44
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,64.81,52.28
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,78.03,63.78
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,62.22,47.25
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,43.88,31.54
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,31.02,20.59
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,18.19,9.7
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,58.55,43.36
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,98.55,76.14
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,198.93,157.05
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,305.81,241.93
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,191.46,151.0
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,64.99,47.97
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,41.62,28.73
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.47
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,183.97,144.71
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,358.7,282.31
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,209.8,164.62
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,57.58,41.47
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,64.29,46.98
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,71.0,52.44
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,112.43,86.17
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,155.11,120.67
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,296.44,234.42
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,437.25,344.82
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,278.2,220.05
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,114.49,88.03
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,235.73,187.19
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,357.38,284.49
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,206.86,164.88
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,61.49,45.54
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,82.89,63.5
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,106.69,83.43
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,71.11,54.08
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,38.88,27.23
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,33.47,22.76
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,28.06,18.24
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,22.67,13.71
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,17.29,9.1
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,12.33,4.78
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,7.39,0.45
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,3.69,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.1,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,7.39,0.85
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,11.1,4.26
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,14.81,7.64
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,19.36,11.73
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,23.92,15.78
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,15.67,7.74
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,7.42,0.66
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,7.43,0.63
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,7.43,0.6
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,77.77,59.04
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,146.0,114.18
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,150.04,117.06
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,154.05,120.07
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,168.33,131.06
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,183.01,142.3
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,114.9,87.81
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,45.82,31.85
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,34.14,22.27
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,22.48,12.7
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,25.4,15.08
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,28.33,17.46
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,246.85,192.71
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,482.93,370.53
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,615.89,470.05
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,755.83,571.49
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,521.04,399.91
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,260.01,200.01
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,600.87,465.97
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,909.79,686.77
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,692.57,529.35
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,477.29,368.3
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,454.46,353.97
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,430.83,337.88
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,478.85,378.07
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,543.45,429.54
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,518.69,412.54
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,491.66,394.11
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,441.4,355.86
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,391.54,317.26
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,337.3,274.9
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,283.97,231.8
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,216.62,175.45
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,152.56,120.14
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,75.51,47.38
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,5.97,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.84,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.4,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,23.68,14.17
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,39.28,28.9
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,57.19,45.2
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,73.13,59.47
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,89.36,73.65
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,105.24,87.21
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,116.52,91.88
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,134.68,105.97
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,165.15,113.03
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,261.9,176.99
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,311.58,228.37
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,335.88,255.73
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,367.99,282.36
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,395.48,304.05
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,400.38,307.79
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,401.55,307.92
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,565.18,433.84
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,744.44,566.64
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,715.23,539.41
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,639.36,480.04
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,787.67,590.38
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,919.97,680.7
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,951.89,700.77
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,980.14,719.53
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1003.52,734.65
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,1023.08,747.43
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,1035.73,756.54
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,1044.35,763.31
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,1046.36,764.82
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,1044.34,763.99
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,1035.22,759.44
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,1022.22,752.63
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,1013.08,748.53
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,987.88,734.0
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,955.35,714.78
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,919.7,693.4
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,871.53,663.02
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,821.35,630.83
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,761.74,591.7
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,706.78,554.71
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,627.02,498.79
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,549.65,441.78
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,450.63,363.58
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,358.4,285.03
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,221.82,152.22
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,61.96,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,7.26,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,13.27,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,26.11,16.37
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,38.12,27.9
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,43.42,32.95
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,48.84,37.81
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,52.69,41.08
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,61.57,48.6
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,76.27,48.12
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,138.08,75.59
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,202.79,122.39
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,274.38,182.03
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,340.66,239.71
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,408.0,298.03
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,473.21,354.11
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,538.06,408.27
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,599.89,458.47
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,660.3,506.04
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,717.63,550.89
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,772.88,593.2
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,823.13,628.85
