Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,870.57,661.13
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,913.26,690.75
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,952.63,717.99
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,985.83,740.95
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,1015.21,761.37
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,1038.68,777.19
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,1058.07,790.34
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,1069.48,796.96
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,1076.61,800.88
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,1078.26,801.83
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,1075.68,800.13
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,1065.01,793.17
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,1050.36,783.75
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,1028.02,769.27
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,1002.06,752.37
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,977.62,735.98
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,938.53,709.99
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,889.74,678.78
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,838.9,645.49
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,774.41,601.04
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,715.21,559.29
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,633.91,502.16
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,555.05,444.01
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,450.48,362.4
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,353.26,280.74
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,216.29,150.8
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,53.87,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,7.68,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,14.78,0.0
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,24.93,15.4
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,34.97,24.97
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,40.42,30.06
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,49.93,38.47
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,53.85,41.74
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,57.73,44.85
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,75.51,46.53
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,138.95,75.69
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,203.37,121.9
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,274.68,180.65
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,341.12,237.61
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,408.37,294.74
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,473.64,349.17
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,538.74,401.64
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,600.99,450.26
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,662.0,496.35
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,719.66,539.8
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,775.37,580.72
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,826.69,615.25
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,875.31,646.4
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,918.91,675.16
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,959.25,701.61
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,993.41,724.1
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,1023.82,744.35
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,1047.92,760.13
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,1067.93,773.38
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,1081.34,782.51
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,1090.48,789.1
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,1092.19,790.16
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,1089.6,788.67
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,1075.93,780.54
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,1058.28,770.06
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,1035.94,757.23
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,1021.75,749.8
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,983.92,727.09
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,943.1,702.38
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,894.33,672.98
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,843.49,641.57
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,778.53,598.53
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,718.88,558.1
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,638.2,502.45
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,559.85,445.54
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,455.84,364.96
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,359.08,284.25
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,225.93,159.6
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,64.46,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,8.96,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,16.35,0.79
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,29.37,19.21
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,41.21,30.34
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,46.72,35.48
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,52.3,40.38
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,71.31,56.76
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,89.55,72.1
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,89.29,59.9
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,141.94,79.2
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,204.38,123.67
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,269.52,176.76
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,334.77,232.08
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,403.97,289.95
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,467.5,342.92
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,530.9,394.12
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,591.87,441.93
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,651.8,487.39
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,708.2,529.84
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,762.69,569.86
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,810.92,602.87
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,855.95,632.02
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,897.55,659.7
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,936.01,685.2
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,968.81,707.16
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,998.05,726.84
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,1021.24,741.84
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,1040.51,754.39
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,1053.69,763.42
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,1062.77,769.97
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,1064.79,773.1
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,1062.69,773.77
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,981.99,721.42
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,867.41,644.96
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,843.03,630.91
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,815.76,614.22
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,733.43,555.86
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,631.33,483.16
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,754.48,577.0
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,825.76,628.31
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,754.5,579.36
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,689.89,535.0
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,609.54,479.82
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,531.58,423.36
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,429.57,344.01
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,334.63,265.14
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,184.67,131.71
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,12.8,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,8.96,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,16.24,2.86
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,30.57,20.57
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,44.53,33.59
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,57.49,45.4
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,69.97,56.5
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,76.84,62.4
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,83.48,67.93
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,89.74,60.69
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,146.56,85.35
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,207.52,129.75
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,271.29,183.0
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,334.36,237.74
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,399.07,293.65
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,462.63,347.72
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,526.45,400.19
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,586.03,447.66
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,644.63,492.64
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,699.74,534.44
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,753.01,573.6
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,800.58,605.96
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,845.4,634.1
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,886.32,660.29
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,924.16,684.0
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,955.25,703.26
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,982.68,719.95
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,1004.84,733.09
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,1023.15,743.7
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,1033.15,748.03
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,1039.1,749.92
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,1039.42,749.85
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,1049.24,756.0
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,1025.99,741.8
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,998.61,725.4
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,981.12,714.88
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,952.3,697.02
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,907.47,669.35
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,860.42,640.08
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,806.97,606.27
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,752.14,570.92
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,673.25,517.79
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,591.73,461.16
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,510.39,402.88
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,432.69,344.48
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,328.11,261.62
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,220.14,173.11
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,129.81,92.17
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,20.51,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,10.24,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,18.93,5.81
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,32.86,22.26
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,46.9,35.12
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,30.61,21.24
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,17.29,9.59
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,49.69,37.89
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,80.04,63.86
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,96.91,74.35
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,114.39,88.0
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,110.1,84.21
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,105.05,79.89
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,121.1,92.26
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,137.41,104.65
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,224.43,171.49
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,318.84,242.32
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,338.41,256.09
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,357.65,269.77
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,350.44,264.13
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,340.65,256.56
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,422.85,317.21
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,521.95,387.8
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,452.58,337.17
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,387.58,289.49
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,470.12,351.03
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,573.45,424.91
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,798.47,587.35
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,998.59,719.8
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,1007.64,723.72
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,1012.73,727.54
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,716.33,530.21
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,349.93,262.55
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,637.25,480.46
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,908.9,667.16
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,831.86,614.86
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,761.65,569.35
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,747.35,562.87
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,729.27,553.2
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,611.29,469.84
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,480.06,374.54
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,432.34,340.75
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,384.93,305.67
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,436.25,348.28
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,459.92,367.77
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,363.66,290.57
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,275.15,217.0
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,144.82,104.58
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,11.1,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,20.41,7.98
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,35.75,24.78
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,51.1,38.82
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,60.55,47.37
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,69.79,55.43
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,52.31,40.12
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,43.86,32.61
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,46.37,32.91
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,48.89,34.78
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,78.32,58.65
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,106.63,81.24
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,87.51,65.46
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,67.39,49.03
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,110.64,83.42
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,154.0,117.27
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,216.76,165.28
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,285.75,216.82
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,374.3,282.76
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,478.27,357.94
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,488.53,363.16
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,497.14,367.68
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,385.99,287.28
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,267.01,199.37
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,530.66,393.69
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,784.13,561.77
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,689.14,495.54
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,582.69,423.16
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,816.84,590.61
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,1017.1,720.17
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,879.64,632.19
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,717.44,522.87
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,578.43,429.14
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,438.74,329.59
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,604.42,454.16
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,741.3,552.38
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,443.11,339.57
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,125.35,94.17
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,99.35,74.65
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,73.62,54.4
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,63.06,46.15
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,53.03,38.18
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,43.44,30.5
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,33.87,22.64
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,24.74,14.94
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,15.64,7.18
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,8.63,0.96
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.71,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,7.26,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,14.02,4.78
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,30.52,21.49
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,46.45,36.57
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,63.98,52.84
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,81.32,68.64
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,75.12,62.83
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,80.03,66.96
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,97.63,67.72
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,154.15,96.82
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,213.56,142.12
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,276.12,196.31
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,338.45,252.66
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,406.18,313.48
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,468.35,368.95
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,530.89,423.19
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,591.31,474.19
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,651.55,523.53
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,706.83,568.65
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,760.44,611.44
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,804.73,645.36
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,852.85,679.45
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,894.35,709.26
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,932.86,736.69
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,967.18,759.75
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,998.2,780.29
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,1021.51,796.49
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,1040.96,810.01
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,1054.9,820.43
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,1064.78,828.16
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,1066.1,829.69
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,1063.3,828.55
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,1054.72,823.52
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,1042.09,815.83
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,1032.09,811.43
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,1005.76,795.41
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,971.14,772.3
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,933.39,746.85
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,884.1,713.44
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,832.79,678.05
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,775.42,636.09
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,712.43,588.88
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,632.66,528.1
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,555.12,466.73
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,453.8,381.88
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,359.35,298.51
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,233.37,181.69
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,101.17,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,11.1,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,21.37,11.16
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,31.25,22.36
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,40.95,31.66
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,47.7,37.98
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,54.28,43.89
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,58.22,47.31
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,62.06,50.54
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,88.66,57.65
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,150.09,88.84
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,213.38,136.81
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,279.3,193.6
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,344.8,252.42
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,411.47,311.88
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,477.91,369.89
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,541.79,424.13
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,603.07,474.59
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,663.35,522.6
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,720.09,567.52
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,774.95,609.93
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,825.53,646.73
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,873.66,679.91
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,916.3,709.94
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,955.75,737.63
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,989.89,762.04
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,1020.42,784.04
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,1044.4,800.7
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,1064.35,814.72
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,1079.13,825.35
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,1089.71,833.31
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,1091.54,835.5
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,1089.1,835.02
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,1080.77,830.72
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,1068.27,823.77
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,1046.86,809.85
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,1021.74,793.52
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,989.13,772.5
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,963.87,756.73
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,915.88,724.95
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,865.67,691.53
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,805.93,650.34
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,745.18,607.3
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,667.08,549.16
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,596.2,494.22
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,499.08,415.42
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,408.15,336.12
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,276.9,216.54
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,143.99,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,11.1,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,21.45,11.86
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,30.16,21.57
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,38.78,29.87
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,47.65,38.12
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,53.01,42.92
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,56.82,46.14
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,60.57,49.18
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,83.02,51.23
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,147.59,83.72
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,218.89,138.17
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,286.22,196.23
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,353.07,256.22
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,420.56,316.29
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,486.32,373.59
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,551.66,428.6
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,614.41,479.66
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,675.8,527.83
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,733.37,571.36
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,788.84,611.89
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,840.09,647.11
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,888.54,678.91
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,931.37,707.79
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,970.83,734.22
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,1004.94,755.51
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,1035.22,774.16
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,1059.61,790.81
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,1079.87,804.88
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,1093.43,814.72
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,1102.67,821.94
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,1104.95,824.8
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,1102.88,825.04
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,1088.47,817.3
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,1070.12,807.14
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,1047.68,793.95
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,1021.52,778.34
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,998.08,764.99
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,959.71,741.21
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,910.87,710.02
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,859.84,676.8
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,798.02,635.24
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,735.39,591.88
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,661.95,538.82
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,585.16,480.75
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,485.66,401.36
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,392.59,321.84
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,264.09,206.23
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,134.63,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,13.23,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,24.1,14.11
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,36.96,27.19
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,48.08,37.72
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,52.93,42.24
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,57.82,46.53
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,61.58,49.62
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,65.24,52.52
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,92.97,59.61
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,153.8,90.36
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,216.54,137.7
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,281.7,193.62
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,346.13,250.9
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,411.67,308.76
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,477.05,365.9
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,539.79,419.4
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,599.84,469.21
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,658.78,516.64
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,714.11,560.91
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,767.48,602.67
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,815.83,638.2
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,861.38,669.67
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,902.11,698.53
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,939.67,725.02
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,972.56,746.62
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,1001.89,765.62
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,1023.69,780.84
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,1041.53,793.41
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,1053.84,800.66
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,1062.05,805.21
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,1062.6,805.95
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,1059.04,804.04
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,1050.66,799.3
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,1038.21,791.93
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,1014.56,778.15
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,999.21,770.34
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,962.32,746.04
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,922.51,719.64
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,873.34,687.11
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,822.21,652.67
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,762.88,610.19
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,698.45,562.97
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,620.11,505.5
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,544.01,447.32
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,443.7,365.18
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,350.22,284.72
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,230.51,177.88
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,106.99,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,37.86,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,15.36,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,27.91,16.98
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,42.0,30.67
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,56.09,43.52
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,56.45,44.06
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,61.26,48.23
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,91.31,74.19
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,120.09,98.6
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,137.65,107.22
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,167.07,128.56
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,192.03,147.68
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,217.39,167.45
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,271.73,207.19
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,341.33,260.05
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,346.05,265.61
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,338.86,260.5
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,400.76,307.59
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,468.69,358.82
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,600.93,462.13
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,743.12,571.74
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,791.31,605.8
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,837.39,636.1
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,877.96,663.37
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,915.58,688.33
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,948.22,708.21
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,977.52,725.59
