Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,999.53,739.39
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,1017.73,750.65
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,1030.55,757.24
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,1039.4,761.31
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,1040.22,761.91
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,1037.03,760.33
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,1035.33,759.93
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,1016.72,748.52
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,993.24,735.58
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,966.28,720.35
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,930.83,698.23
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,892.48,674.05
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,849.23,646.57
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,798.56,613.49
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,736.78,572.05
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,674.75,529.35
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,597.61,474.84
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,522.66,419.55
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,423.53,341.24
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,331.11,264.63
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,186.78,141.99
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.63,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,11.8,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,23.81,14.49
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,31.58,22.58
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,39.29,30.0
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,47.74,37.81
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,52.66,42.22
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,56.47,45.49
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,60.19,48.59
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,83.37,50.17
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,153.01,87.96
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,218.33,138.22
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,285.61,197.14
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,352.29,258.02
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,419.71,319.31
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,485.06,377.69
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,549.96,433.91
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,612.13,486.23
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,672.8,535.68
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,730.17,581.92
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,785.42,625.32
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,836.24,661.7
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,884.15,694.71
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,927.04,723.43
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,966.6,749.42
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,1001.28,772.0
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,1032.2,791.8
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,1056.32,808.02
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,1076.28,821.43
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,1090.51,831.36
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,1100.41,838.5
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,1103.45,840.7
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,1102.13,840.12
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,1091.0,833.02
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,1075.74,823.32
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,1054.25,809.06
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,1028.96,792.34
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,995.48,770.01
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,958.78,745.48
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,922.02,721.21
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,872.53,688.2
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,811.85,645.27
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,750.32,600.88
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,673.61,546.02
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,598.31,489.73
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,506.83,416.84
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,416.38,339.54
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,289.02,227.48
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,163.47,20.76
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,61.23,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,13.05,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,26.35,17.0
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,34.44,25.25
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,42.43,32.83
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,47.59,37.61
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,52.66,42.11
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,60.95,49.25
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,64.44,51.97
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,89.64,55.02
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,152.47,87.59
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,216.25,135.74
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,282.04,191.76
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,351.19,252.44
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,415.98,309.1
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,479.37,363.08
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,542.41,414.84
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,601.99,462.08
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,660.03,506.35
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,715.35,547.04
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,768.7,584.92
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,816.33,617.32
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,861.01,645.84
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,902.0,673.24
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,939.83,698.45
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,970.39,717.88
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,997.18,734.88
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,1018.63,749.88
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,1036.15,762.5
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,1046.25,770.46
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,1052.25,775.96
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,1052.09,777.2
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,1047.86,775.98
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,1049.85,779.5
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,1034.42,771.59
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,1010.09,757.55
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,982.2,741.18
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,945.17,718.51
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,905.3,693.71
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,861.9,666.28
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,811.15,633.19
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,748.14,590.77
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,684.94,547.03
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,606.71,490.47
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,530.69,433.28
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,435.34,356.78
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,346.18,281.7
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,228.49,179.04
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,114.88,24.28
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,40.24,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,16.54,0.0
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,32.38,22.1
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,46.35,35.56
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,60.28,48.47
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,72.21,59.16
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,90.44,75.07
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,83.88,68.96
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,76.17,61.84
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,125.52,97.98
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,183.18,138.95
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,220.99,166.31
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,264.07,199.2
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,309.93,233.67
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,367.42,277.73
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,408.26,310.57
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,447.13,340.77
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,536.78,408.56
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,643.24,488.07
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,696.29,527.21
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,747.75,564.44
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,795.05,596.95
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,839.87,626.69
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,879.26,652.96
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,915.73,677.21
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,946.41,696.7
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,973.64,713.94
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,994.37,728.4
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,1011.32,740.58
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,1021.46,748.92
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,1027.63,754.87
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,961.01,712.1
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,873.92,651.9
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,946.66,706.71
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,997.41,741.85
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,930.32,697.59
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,852.36,646.11
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,766.26,586.98
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,689.06,532.35
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,663.36,516.94
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,634.29,498.49
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,575.02,456.13
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,516.56,413.43
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,453.81,366.62
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,392.42,319.08
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,317.08,258.15
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,232.61,187.81
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,147.82,113.99
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,61.54,15.45
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,20.38,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,17.66,0.79
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,34.43,23.7
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,50.27,38.59
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,64.97,52.05
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,64.77,52.02
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,70.32,56.81
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,67.02,53.76
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,63.06,50.1
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,83.19,64.47
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,103.17,80.86
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,113.51,89.12
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,123.93,97.4
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,172.17,135.92
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,222.39,175.63
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,309.07,243.4
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,413.53,325.32
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,519.42,408.94
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,649.72,511.63
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,703.77,552.91
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,756.22,591.95
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,800.25,624.54
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,849.86,658.4
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,890.66,686.49
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,928.46,712.26
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,962.12,733.85
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,992.48,753.01
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,1015.12,768.31
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,1033.9,781.07
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,1046.72,790.31
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,1055.47,796.98
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,1056.13,797.9
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,1052.67,796.25
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,1043.53,790.93
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,1030.38,783.08
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,1008.0,768.63
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,993.86,760.07
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,960.8,738.84
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,924.57,715.46
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,876.86,684.01
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,827.09,651.18
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,768.72,611.59
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,714.48,574.07
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,638.87,518.78
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,565.14,462.82
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,473.01,388.1
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,386.6,314.17
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,268.05,211.61
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,153.28,58.27
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,55.49,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,14.55,1.81
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,29.48,20.2
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,37.39,28.03
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,45.21,35.35
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,50.96,40.55
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,56.56,45.39
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,59.63,47.92
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,68.36,55.4
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,95.25,59.07
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,156.74,91.83
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,218.98,139.08
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,283.37,193.91
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,347.77,250.62
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,412.83,307.21
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,477.16,361.53
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,538.51,411.58
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,597.61,458.28
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,655.37,502.2
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,709.24,541.47
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,761.15,577.89
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,808.46,609.77
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,853.0,637.65
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,892.79,662.68
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,929.47,685.33
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,959.77,702.8
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,986.41,717.8
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,1008.33,731.13
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,1026.41,742.07
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,1036.14,747.15
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,1041.8,749.9
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,1041.88,751.53
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,1037.95,750.85
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,1040.26,752.88
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,1025.2,743.95
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,1001.27,732.49
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,973.82,718.75
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,937.66,698.83
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,898.64,676.59
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,849.95,647.17
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,805.22,619.95
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,742.51,578.02
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,679.67,534.92
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,603.87,481.53
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,530.12,427.21
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,435.24,352.7
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,346.47,279.43
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,234.03,183.51
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,127.55,54.74
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,44.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,17.77,4.93
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,35.09,24.48
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,47.51,36.16
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,59.62,47.2
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,60.07,47.58
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,65.35,51.98
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,74.95,60.1
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,84.49,68.01
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,90.78,69.73
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,97.2,74.58
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,139.94,108.55
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,183.93,143.07
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,183.31,142.11
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,181.59,140.33
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,171.49,131.9
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,160.57,122.88
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,193.07,147.91
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,226.47,173.3
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,201.06,153.44
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,174.7,132.88
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,181.85,138.16
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,189.13,143.49
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,144.41,108.63
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,99.13,73.07
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,113.35,84.15
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,127.76,95.27
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,139.37,104.41
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,151.14,113.68
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,136.21,101.84
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,121.14,89.92
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,112.01,82.92
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,102.84,75.88
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,74.66,53.8
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,47.42,32.3
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,136.78,103.59
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,235.13,180.74
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,202.07,155.17
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,169.12,129.63
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,160.48,123.51
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,152.05,117.47
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,132.29,102.17
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,112.7,86.76
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,93.96,71.89
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,75.07,56.57
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,56.48,41.18
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,37.51,25.23
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,22.72,12.56
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,7.39,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,14.82,6.95
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,25.17,16.28
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,35.54,25.61
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,47.2,35.85
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,58.66,45.73
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,39.28,28.73
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,19.81,11.66
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,35.17,23.61
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,50.59,36.16
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,56.46,40.83
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,62.35,45.49
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,94.05,70.9
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,125.2,95.5
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,130.71,99.64
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,136.41,103.98
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,161.95,124.05
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,188.12,144.51
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,200.29,153.62
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,212.72,162.92
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,223.77,171.1
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,235.0,179.4
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,239.52,182.46
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,244.01,185.52
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,311.1,236.46
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,371.07,281.21
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,452.64,343.26
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,555.61,419.77
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,589.32,444.46
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,623.0,469.14
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,581.7,438.74
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,538.88,407.3
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,611.41,464.08
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,702.97,532.91
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,671.02,511.44
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,637.58,489.27
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,647.43,499.59
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,672.57,520.44
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,736.74,572.43
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,795.48,616.75
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,738.84,576.88
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,681.53,536.42
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,608.29,484.24
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,536.92,431.46
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,450.32,362.34
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,368.91,294.35
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,258.5,200.74
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,153.62,79.42
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,54.51,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,16.02,5.74
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,32.56,22.4
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,40.73,30.17
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,48.76,37.51
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,52.13,40.5
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,55.57,43.39
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,64.02,50.45
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,67.34,52.92
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,93.75,54.7
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,154.54,85.96
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,218.4,133.81
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,289.46,193.12
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,354.26,249.26
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,420.03,305.7
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,483.48,359.12
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,546.49,410.37
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,607.3,458.24
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,666.74,503.39
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,722.08,545.02
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,775.29,583.95
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,824.35,616.98
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,870.59,646.7
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,911.62,673.65
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,949.35,698.23
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,981.81,719.49
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,1010.54,738.32
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,1033.54,752.79
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,1052.49,764.69
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,1065.83,773.41
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,1074.95,779.58
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,1076.79,781.25
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,1074.38,780.41
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,1063.4,774.25
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,1048.43,765.72
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,1026.76,754.09
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,1001.39,740.12
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,969.04,720.11
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,943.91,704.98
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,897.13,675.71
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,848.15,644.67
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,788.02,605.58
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,727.11,564.97
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,652.7,514.12
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,584.69,465.78
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,490.68,394.0
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,402.67,322.29
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,286.15,224.04
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,176.91,99.13
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,64.51,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.56,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,12.77,4.0
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,23.12,14.55
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,37.46,27.76
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,51.31,40.43
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,66.47,53.98
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,81.47,67.1
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,106.71,89.16
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,125.44,105.22
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,74.26,56.9
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.91,2.73
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,132.22,101.47
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,256.0,199.43
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,152.51,118.3
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,22.41,13.01
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,20.35,11.27
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,18.29,9.53
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,190.08,149.66
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,364.68,286.66
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,241.78,189.9
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,107.9,82.34
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,154.27,119.62
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,201.76,157.19
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,190.0,147.78
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,177.95,138.22
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,234.68,182.9
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,293.17,228.3
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,306.44,239.17
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,337.44,263.93
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,399.03,312.61
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,462.87,362.54
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,382.78,301.19
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,282.55,223.01
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,257.99,204.02
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,233.23,184.62
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,356.33,286.08
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,484.6,389.7
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,581.56,470.1
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,669.76,542.77
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,627.17,512.06
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,583.12,480.21
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,508.64,423.08
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,455.36,381.28
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,397.14,334.39
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,340.36,287.4
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,280.12,235.66
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,221.78,184.08
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,146.21,116.7
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,62.22,34.53
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,22.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,20.03,10.38
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,31.03,22.11
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,37.37,28.31
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,43.68,34.19
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,51.93,41.59
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,56.24,45.24
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,59.1,47.47
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,61.89,49.58
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,92.9,53.72
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,163.69,93.86
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,228.36,143.35
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,294.54,199.96
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,359.82,257.58
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,425.49,314.82
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,489.76,369.69
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,553.45,422.24
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,614.23,470.8
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,673.55,516.57
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,729.4,559.43
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,783.08,599.64
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,831.73,632.89
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,877.47,662.86
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,919.24,690.82
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,957.68,716.4
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,990.36,736.98
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,1019.28,755.01
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,1042.37,770.33
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,1061.38,783.09
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,1073.76,791.66
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,1081.87,797.65
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,1083.13,798.94
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,1080.09,797.65
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,1067.11,790.49
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,1050.19,780.95
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,1027.96,769.11
