Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,1002.04,754.86
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,968.11,733.76
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,941.42,717.62
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,894.66,687.73
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,845.71,656.03
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,786.5,615.25
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,726.45,573.1
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,652.29,520.51
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,584.43,470.64
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,494.59,400.69
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,410.15,330.86
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,296.15,234.47
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,190.88,119.1
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,69.97,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,10.24,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,21.23,11.55
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,32.57,23.06
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,39.22,29.41
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,45.81,35.41
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,50.1,39.14
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,59.17,46.92
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,62.27,49.28
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,65.28,51.51
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,96.41,55.61
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,159.58,89.45
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,230.41,143.05
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,296.34,198.17
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,361.53,253.75
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,427.25,308.72
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,490.49,361.52
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,553.14,412.09
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,613.57,458.59
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,672.6,502.33
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,728.35,543.6
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,781.97,582.31
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,830.85,615.09
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,876.96,644.63
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,918.45,671.75
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,956.65,696.64
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,989.13,718.28
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,1017.87,737.6
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,1040.83,752.32
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,1059.73,764.59
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,1072.51,773.66
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,1081.05,780.26
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,1081.79,781.59
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,1078.26,780.46
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,1069.02,775.89
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,1055.69,768.92
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,1033.31,755.77
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,1007.21,740.36
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,973.19,720.29
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,946.37,704.97
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,899.87,675.85
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,851.12,644.97
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,791.66,606.5
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,731.33,566.5
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,657.88,517.32
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,590.68,470.49
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,500.54,401.68
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,415.72,332.79
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,302.51,238.06
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,198.77,127.47
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,73.1,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,11.1,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,22.85,13.14
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,34.95,25.2
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,41.88,31.79
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,48.72,38.0
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,53.23,41.9
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,57.66,45.56
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,65.82,52.38
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,68.66,54.43
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,99.79,58.51
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,161.89,92.12
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,225.68,140.27
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,296.33,199.09
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,360.46,254.21
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,425.12,308.99
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,487.72,361.24
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,549.77,411.17
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,609.23,457.3
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,667.32,500.63
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,721.76,540.99
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,774.1,578.67
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,822.24,610.39
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,867.64,638.44
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,907.97,663.97
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,945.07,687.11
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,976.97,705.27
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,1005.21,720.88
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,1027.75,734.21
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,1046.31,745.05
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,1058.34,750.92
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,1066.19,754.34
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,1066.82,754.36
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,1063.26,751.98
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,1052.52,745.98
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,1037.77,737.7
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,1015.62,726.4
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,989.84,712.91
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,967.11,700.02
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,930.02,677.85
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,883.0,649.87
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,833.84,620.1
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,775.54,583.99
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,716.39,546.28
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,647.84,502.03
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,576.61,453.55
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,487.59,387.1
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,403.84,320.5
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,292.94,229.08
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,192.33,125.95
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,69.86,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,12.24,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,23.27,13.6
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,34.11,24.2
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,41.12,30.81
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,48.01,37.07
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,52.19,40.65
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,61.37,48.43
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,64.35,50.66
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,67.25,52.75
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,99.48,57.02
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,162.26,90.63
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,226.29,138.71
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,297.24,197.64
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,361.63,253.11
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,426.42,308.37
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,489.43,361.04
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,551.88,411.59
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,611.71,458.68
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,670.16,503.25
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,724.59,544.59
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,776.85,583.37
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,825.15,617.9
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,870.71,649.2
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,911.69,676.94
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,949.41,702.42
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,980.98,722.67
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,1008.84,740.46
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,1031.43,755.96
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,1050.01,768.95
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,1061.54,777.46
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,1068.86,783.41
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,1069.42,785.85
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,1065.75,785.72
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,1054.98,779.89
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,1040.21,771.59
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,1017.45,758.8
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,991.05,743.65
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,956.37,721.36
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,929.04,704.18
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,882.57,674.25
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,833.96,643.06
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,774.11,602.18
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,713.58,559.99
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,645.26,511.94
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,574.21,459.96
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,484.37,389.92
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,399.98,320.65
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,290.21,228.65
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,191.51,128.84
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,69.12,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,5.97,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,11.59,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,29.03,18.49
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,46.36,34.79
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,62.71,49.66
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,78.36,63.6
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,86.94,70.87
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,95.32,77.71
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,102.66,83.63
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,112.98,91.99
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,118.36,77.96
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,167.01,98.32
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,237.91,161.17
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,289.04,211.05
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,334.41,250.5
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,371.02,281.96
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,443.94,337.13
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,544.75,416.0
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,605.4,464.86
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,665.57,511.98
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,721.42,555.31
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,775.47,596.21
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,828.02,633.28
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,878.67,667.06
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,921.27,695.89
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,960.67,722.3
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,997.32,745.46
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,1030.54,766.1
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,1054.16,781.41
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,1073.64,794.0
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,1088.23,803.83
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,1098.46,810.91
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,1100.48,812.73
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,1098.1,811.87
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,1081.77,801.93
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,1061.55,789.61
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,1038.47,776.26
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,1011.67,760.45
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,980.24,740.42
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,945.32,718.02
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,909.41,695.05
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,861.12,663.66
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,804.43,625.82
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,746.45,586.23
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,674.53,535.19
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,603.63,483.03
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,516.36,415.39
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,438.88,350.97
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,327.6,258.36
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,228.31,157.6
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,85.13,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,7.68,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,14.68,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,29.84,19.48
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,44.07,32.86
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,60.26,47.45
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,75.88,61.19
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,89.91,73.15
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,103.37,84.29
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,111.96,90.99
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,114.64,92.57
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,128.03,86.33
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,171.44,106.1
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,230.64,145.76
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,303.68,201.51
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,368.06,256.78
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,433.16,312.14
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,496.8,365.04
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,559.71,415.56
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,619.43,462.05
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,677.32,505.55
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,731.81,546.32
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,784.03,584.45
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,828.34,614.12
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,868.38,639.4
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,907.58,664.72
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,943.61,687.7
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,941.35,685.69
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,907.91,659.74
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,920.06,667.61
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,928.91,672.94
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,930.56,672.75
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,928.88,670.5
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,908.47,656.8
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,884.86,641.17
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,816.65,594.72
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,729.37,535.31
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,880.61,645.27
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,988.05,716.52
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,895.11,655.9
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,796.7,592.04
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,712.61,536.74
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,639.99,486.74
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,583.09,447.83
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,527.02,408.38
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,468.74,368.02
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,411.02,326.25
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,342.09,272.99
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,276.68,220.09
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,198.3,154.63
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,127.22,86.83
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,40.45,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,9.39,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,17.63,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,31.32,20.89
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,44.66,33.57
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,55.7,43.76
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,66.44,53.38
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,80.44,65.47
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,97.21,79.64
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,90.31,73.25
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,87.38,70.32
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,125.51,83.07
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,179.83,117.23
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,234.94,160.36
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,288.71,205.68
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,334.32,247.99
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,367.3,277.93
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,405.4,308.73
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,443.04,338.49
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,493.59,376.86
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,548.61,418.07
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,596.69,453.44
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,645.38,488.66
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,649.85,489.76
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,652.84,489.42
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,642.66,480.59
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,617.14,460.84
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,670.64,499.43
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,714.02,530.55
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,564.67,422.49
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,404.56,303.56
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,467.74,351.74
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,551.81,413.38
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,433.61,327.0
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,333.09,252.01
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,480.74,365.58
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,608.27,460.83
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,508.51,387.85
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,389.18,299.2
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,349.81,270.44
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,310.36,240.97
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,572.09,449.42
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,763.8,595.02
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,702.05,550.79
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,640.26,507.18
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,566.18,453.18
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,488.95,394.64
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,398.33,322.81
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,314.9,253.97
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,220.58,174.48
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,136.86,96.05
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,44.31,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,8.11,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,15.64,0.78
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,33.75,23.14
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,50.89,39.08
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,60.08,47.65
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,66.81,53.71
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,40.28,30.17
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,18.14,10.45
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,64.73,51.28
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,106.82,87.3
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,121.85,88.64
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,184.76,123.3
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,125.4,85.66
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,29.03,18.25
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,112.78,85.94
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,194.01,149.88
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,205.52,158.27
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,217.2,166.85
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,153.83,116.96
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,87.66,64.47
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,69.82,50.17
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,51.83,35.75
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,105.22,77.86
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,159.34,119.86
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,235.86,178.8
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,314.74,238.56
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,524.38,397.4
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,735.09,549.5
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,872.93,651.94
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,996.38,739.25
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,1005.06,745.25
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,1009.81,749.52
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,827.51,621.49
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,601.27,453.8
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,808.21,611.98
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,977.15,733.95
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,951.33,718.23
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,922.36,701.46
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,885.08,677.38
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,845.33,651.42
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,795.45,618.4
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,744.14,583.88
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,684.47,541.66
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,624.56,498.25
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,544.7,438.17
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,475.18,384.34
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,391.91,317.63
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,314.45,253.18
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,219.81,173.02
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,125.17,87.76
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,43.67,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,9.82,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,18.08,3.74
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,33.62,22.93
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,48.18,36.45
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,58.75,46.12
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,69.04,55.25
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,45.53,34.43
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,28.07,18.95
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,48.87,36.89
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,69.77,54.64
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,76.68,57.46
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,83.59,62.74
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,94.85,71.5
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,106.21,80.23
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,112.9,85.01
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,119.64,89.78
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,142.02,106.93
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,165.01,124.44
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,181.75,136.98
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,198.9,149.76
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,187.24,140.67
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,175.16,131.3
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,257.13,194.07
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,350.01,263.94
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,356.17,268.89
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,362.24,273.98
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,265.17,201.09
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,159.02,119.63
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,157.27,118.41
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,155.45,117.06
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,149.03,112.08
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,142.5,107.03
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,230.19,175.63
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,342.59,261.86
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,279.98,213.98
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,237.55,181.39
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,353.69,273.11
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,475.03,366.79
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,384.82,298.53
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,315.47,245.28
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,203.81,158.55
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,89.58,67.1
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,88.87,66.84
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,88.54,66.82
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,73.79,55.11
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,59.0,43.17
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,158.75,127.48
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,247.76,199.07
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,165.77,129.28
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,80.2,54.79
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,28.93,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,9.45,2.3
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,15.63,7.87
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,23.08,14.47
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,30.54,21.0
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,73.59,58.14
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,110.98,89.76
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,126.89,102.68
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,145.98,118.06
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,171.48,128.39
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,202.67,150.29
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,241.07,177.23
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,285.71,210.06
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,323.74,239.09
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,370.05,274.47
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,436.04,322.38
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,528.34,391.5
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,584.62,434.39
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,641.3,476.2
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,693.62,513.16
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,738.17,543.52
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,785.13,574.65
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,830.28,602.17
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,869.38,626.29
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,905.64,648.24
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,937.59,666.65
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,966.34,682.89
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,988.38,696.24
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,1006.69,707.36
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,1020.21,716.13
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,1029.75,722.62
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,1031.36,723.84
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,1028.97,722.81
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,1018.1,717.28
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,1003.38,709.57
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,981.47,698.37
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,967.58,692.36
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,936.76,674.15
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,902.66,653.95
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,856.68,626.16
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,808.66,596.69
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,752.99,560.41
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,696.35,522.81
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,629.66,478.74
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,560.53,431.03
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,476.13,367.8
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,396.65,305.47
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,292.48,222.29
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,200.51,140.78
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,72.6,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,10.67,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,19.32,7.25
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,32.91,22.8
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,46.2,35.27
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,24.58,16.34
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,65.07,52.29
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,115.8,96.38
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,115.56,95.58
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,114.75,94.34
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,108.83,84.8
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,102.19,78.92
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,105.42,81.14
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,108.59,83.3
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,115.69,88.63
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,122.85,93.96
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,113.1,85.78
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,103.11,77.5
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,155.02,118.3
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,207.83,159.04
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,156.95,119.19
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,104.55,77.89
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,147.03,111.22
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,190.42,144.69
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,182.86,138.75
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,175.1,132.75
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,164.97,124.65
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,154.61,116.39
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,358.75,274.1
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,584.06,439.16
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,427.39,323.9
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,269.22,204.58
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,201.14,152.92
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,133.7,100.56
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,193.23,147.61
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,255.47,196.17
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,161.55,123.31
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,71.62,52.06
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,56.1,39.79
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,40.64,27.42
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,34.79,22.83
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,28.95,18.19
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,28.52,17.92
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,28.08,17.64
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,23.51,13.99
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,18.95,10.27
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,14.81,6.81
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,10.68,3.29
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,6.98,0.1
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.28,0.0
