Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.64,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,9.82,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,18.81,7.77
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,35.92,25.45
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,51.81,40.1
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,68.13,54.85
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,84.06,68.9
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,79.51,64.7
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,72.84,58.56
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,80.52,65.04
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,88.14,71.38
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,98.13,75.99
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,108.3,83.86
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,131.17,101.81
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,154.58,119.95
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,137.35,105.74
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,118.85,90.63
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,100.5,75.8
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,81.75,60.65
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,176.44,135.52
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,272.27,208.91
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,283.93,217.36
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,295.71,226.13
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,332.36,253.25
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,366.32,277.96
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,254.67,193.93
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,134.91,101.52
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,143.84,108.53
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,152.87,115.4
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,113.77,84.82
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,74.66,53.97
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,118.33,88.48
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,162.98,123.24
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,228.35,173.89
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,296.44,225.83
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,333.34,253.98
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,351.97,268.53
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,689.58,527.71
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,953.02,710.86
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,920.9,688.21
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,885.75,666.41
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,839.92,637.97
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,792.13,607.81
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,739.24,572.71
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,681.68,533.51
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,611.7,484.13
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,543.3,433.65
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,459.86,368.75
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,381.3,304.91
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,281.93,222.87
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,193.95,143.56
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,88.05,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,11.1,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,21.33,10.36
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,31.17,21.52
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,40.81,30.6
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,46.7,36.09
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,52.49,41.26
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,66.13,53.07
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,94.56,77.5
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,107.56,88.27
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,120.44,98.77
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,123.38,96.07
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,126.27,97.68
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,148.37,114.67
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,171.35,132.14
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,204.53,157.36
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,239.2,183.45
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,284.14,217.39
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,337.23,257.27
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,416.75,316.31
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,509.13,383.97
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,627.92,473.54
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,761.02,571.85
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,805.02,600.97
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,845.45,626.55
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,883.71,651.34
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,918.89,673.88
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,949.06,693.43
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,975.75,710.74
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,996.02,723.48
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,1012.43,733.83
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,1022.97,739.57
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,1029.49,742.92
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,1029.5,744.71
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,1025.5,744.14
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,1014.52,738.33
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,999.69,730.24
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,989.09,725.05
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,962.81,709.69
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,928.79,689.31
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,891.84,666.9
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,845.86,638.99
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,797.89,609.26
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,743.95,574.99
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,685.2,536.27
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,616.07,488.51
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,548.42,439.28
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,464.78,374.01
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,385.93,309.72
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,286.65,227.45
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,198.49,148.2
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,91.12,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,12.8,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,23.17,12.35
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,35.95,25.71
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,48.46,37.25
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,57.89,45.86
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,71.84,58.16
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,81.17,66.0
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,90.41,73.54
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,120.8,99.2
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,142.35,116.83
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,157.73,122.28
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,175.26,134.83
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,202.96,155.41
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,232.65,177.51
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,290.99,219.08
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,364.07,272.55
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,434.64,323.36
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,535.09,398.59
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,590.46,441.28
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,644.83,482.11
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,696.12,520.48
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,745.53,556.6
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,788.89,586.88
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,829.42,613.38
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,866.55,638.1
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,900.74,660.82
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,930.51,679.62
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,956.96,696.25
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,976.21,709.63
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,991.73,720.74
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,1001.97,727.14
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,1008.32,731.18
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,1007.31,731.7
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,1002.41,729.9
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,1004.78,733.38
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,989.88,725.6
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,965.99,712.85
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,938.71,697.87
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,902.25,675.51
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,863.16,651.2
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,822.04,626.2
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,774.12,595.94
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,714.77,555.67
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,655.27,514.4
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,584.76,464.73
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,515.98,413.53
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,432.79,348.07
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,354.57,284.02
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,257.03,203.0
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,174.64,129.71
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,81.82,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,12.8,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,23.88,13.06
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,41.43,30.05
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,59.02,45.99
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,72.22,57.81
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,83.11,67.28
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,78.61,63.14
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,81.84,65.61
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,76.12,60.32
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,69.78,54.54
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,82.61,62.2
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,95.35,72.17
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,123.65,94.4
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,152.36,116.67
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,149.67,114.06
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,146.58,111.2
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,135.77,102.31
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,124.49,93.11
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,127.21,94.93
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,129.98,96.8
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,118.66,87.86
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,107.05,78.7
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,144.89,108.01
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,183.53,137.62
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,185.29,138.9
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,186.98,140.2
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,175.24,131.2
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,163.27,122.02
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,211.93,159.83
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,261.85,198.41
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,365.68,277.91
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,460.17,349.14
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,374.59,284.96
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,271.16,206.4
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,214.57,163.24
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,158.4,119.75
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,253.65,195.33
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,342.58,265.19
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,201.92,156.09
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,64.84,46.72
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,271.47,216.61
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,481.47,383.07
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,309.19,246.74
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,136.63,106.13
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,114.41,88.62
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,92.42,70.84
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,72.12,54.25
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,51.53,37.08
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,33.85,22.12
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,17.32,7.95
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,8.64,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,7.68,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,14.84,6.12
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,35.15,24.5
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,54.48,41.73
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,71.01,56.31
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,88.1,71.04
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,99.05,80.17
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,114.02,92.51
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,122.92,99.71
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,131.66,106.7
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,147.06,113.55
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,163.5,125.82
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,204.49,156.04
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,258.03,196.2
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,302.05,228.24
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,359.94,271.55
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,370.14,280.79
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,374.3,284.59
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,400.68,304.01
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,427.42,323.37
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,340.62,258.36
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,242.36,183.38
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,154.28,115.72
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,64.52,45.47
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,92.74,67.85
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,121.27,90.36
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,181.21,137.13
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,242.64,184.41
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,207.46,157.39
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,171.92,130.04
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,105.87,78.53
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,40.92,27.07
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,37.96,24.77
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,35.01,22.45
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,80.79,59.05
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,128.43,96.88
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,294.63,229.73
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,478.92,372.24
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,246.48,193.48
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,45.65,31.53
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,105.68,80.81
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,172.95,135.7
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,89.76,68.48
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,15.67,7.38
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,13.18,5.38
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,10.7,3.33
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,8.22,1.25
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,5.75,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,3.69,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.28,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.46,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,5.74,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,9.04,2.33
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,12.75,5.69
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,16.47,9.01
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,39.69,29.49
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,63.06,49.77
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,58.47,45.48
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,53.91,41.25
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,32.71,21.54
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,11.58,3.94
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,32.35,20.98
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,53.22,37.86
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,88.66,66.22
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,123.23,93.44
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,284.84,217.7
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,475.73,360.87
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,394.84,300.54
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,290.78,220.84
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,439.06,333.72
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,604.56,454.67
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,531.48,398.95
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,442.63,331.68
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,424.18,318.42
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,403.8,303.33
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,491.59,368.94
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,597.0,445.22
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,395.65,299.02
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,166.66,125.33
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,349.06,266.09
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,550.68,413.31
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,470.58,354.87
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,407.38,308.98
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,242.51,185.53
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,78.5,57.32
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,49.93,34.74
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,21.57,11.9
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,59.87,43.01
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,99.57,75.05
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,217.26,170.92
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,349.06,274.54
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,161.76,127.63
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,10.72,3.26
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,9.06,1.94
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,7.4,0.58
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,5.75,0.0
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,4.1,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,2.87,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.64,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.82,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,14.23,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,27.91,17.27
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,43.21,31.81
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,57.23,44.56
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,70.71,56.52
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,87.57,71.09
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,87.28,70.55
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,83.45,66.88
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,99.44,80.31
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,115.22,93.36
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,140.27,108.63
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,166.91,128.72
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,197.36,150.99
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,237.96,181.04
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,268.21,203.33
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,300.33,226.94
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,252.92,191.66
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,198.83,150.69
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,216.51,163.89
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,234.56,177.05
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,260.1,196.1
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,286.31,215.49
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,344.72,258.25
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,402.47,299.62
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,315.05,235.57
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,216.87,162.49
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,201.9,151.49
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,186.61,139.97
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,187.65,140.88
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,188.63,141.72
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,401.7,302.77
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,599.05,443.04
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,647.0,477.74
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,712.86,525.22
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,656.26,485.95
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,579.02,432.73
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,435.41,330.19
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,256.02,195.74
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,213.87,164.23
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,172.0,131.94
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,138.82,106.42
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,105.95,80.63
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,89.88,68.0
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,73.83,55.19
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,62.42,46.13
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,51.36,37.2
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,40.53,28.21
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,29.72,19.11
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,20.61,11.34
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,11.51,3.52
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,5.75,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,9.47,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,18.99,10.07
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,37.9,27.2
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,56.17,43.5
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,73.63,58.94
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,88.29,71.62
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,108.57,88.66
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,123.9,101.08
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,128.22,104.07
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,137.01,110.77
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,170.7,122.78
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,214.31,151.04
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,232.02,169.95
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,229.26,173.6
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,299.49,222.03
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,391.24,287.49
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,411.39,304.72
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,424.75,315.91
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,513.07,380.67
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,626.66,462.78
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,628.21,461.9
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,606.08,444.07
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,656.15,479.89
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,713.73,519.58
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,800.79,582.1
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,876.02,633.43
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,904.15,650.57
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,929.1,666.23
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,948.41,677.58
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,964.17,686.77
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,973.47,692.91
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,993.05,705.65
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,991.75,705.42
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,986.58,703.21
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,978.84,699.59
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,966.99,693.57
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,944.13,681.59
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,917.96,667.57
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,882.54,648.15
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,844.53,626.67
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,799.55,600.62
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,757.36,575.88
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,700.11,538.76
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,642.65,500.52
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,575.92,453.51
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,510.77,405.23
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,430.39,342.88
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,354.81,281.93
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,261.6,205.65
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,183.79,138.3
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,88.26,26.3
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.46,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.29,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,38.86,28.44
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,73.89,58.43
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,44.72,33.13
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,14.87,7.26
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,28.98,18.31
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,43.15,29.75
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,90.02,67.27
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,134.87,102.2
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,235.29,176.42
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,353.18,261.98
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,421.22,309.36
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,524.54,384.81
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,578.37,424.89
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,631.65,463.68
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,680.81,499.41
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,728.26,533.15
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,766.91,561.38
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,811.05,591.82
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,847.39,616.08
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,880.92,638.56
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,772.41,563.13
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,605.81,442.96
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,805.62,589.99
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,967.75,699.28
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,892.51,648.43
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,769.89,562.57
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,893.58,653.78
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,986.04,716.5
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,974.06,709.5
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,958.4,701.27
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,933.86,688.17
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,906.09,672.95
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,872.68,652.57
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,836.5,630.21
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,795.79,604.93
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,748.36,574.62
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,691.85,536.57
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,635.05,497.54
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,567.49,449.43
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,501.59,400.43
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,422.17,338.25
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,342.98,274.1
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,255.5,201.61
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,178.02,134.49
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,86.26,31.01
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,12.92,0.0
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,26.15,16.48
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,34.2,24.31
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,42.11,31.56
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,46.85,35.84
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,51.53,39.89
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,60.1,47.2
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,63.92,50.24
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,66.33,51.91
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,68.63,53.46
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,109.28,60.95
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,170.93,96.21
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,239.9,148.96
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,302.77,201.69
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,364.38,254.57
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,425.95,306.82
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,486.21,357.35
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,545.74,405.87
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,602.39,449.96
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,657.44,491.4
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,708.91,529.81
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,758.19,565.68
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,803.52,597.99
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,846.19,626.55
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,884.43,651.65
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,919.53,674.55
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,948.69,692.13
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,974.26,707.33
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,994.72,720.2
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,1011.28,730.65
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,1020.98,737.3
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,1026.6,741.53
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,1026.16,741.59
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,1021.66,739.25
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,1010.24,733.15
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,994.98,724.76
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,972.06,711.97
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,945.68,697.0
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,922.49,683.29
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,885.75,660.5
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,840.97,632.6
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,794.16,602.99
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,738.42,565.53
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,681.89,526.9
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,617.86,482.56
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,551.6,434.25
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,473.18,374.6
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,398.98,315.61
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,305.29,239.87
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,221.63,168.25
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,107.84,45.8
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
