Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,13.71,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,27.72,17.95
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,36.09,26.03
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,44.32,33.55
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,49.72,38.4
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,55.01,42.95
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,58.11,45.36
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,66.72,52.44
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,69.0,54.06
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,71.18,55.59
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,111.81,63.16
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,172.85,98.07
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,234.17,144.62
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,302.47,201.11
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,363.68,253.03
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,424.84,304.22
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,484.14,353.15
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,542.74,400.01
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,598.32,442.59
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,652.25,482.51
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,702.81,519.49
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,751.23,553.99
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,796.23,584.19
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,838.62,610.29
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,875.79,633.9
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,909.88,655.44
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,938.57,674.05
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,963.73,690.51
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,983.88,703.9
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,1000.23,715.05
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,1009.79,722.09
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,1015.36,726.83
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,1015.48,728.91
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,1011.61,728.63
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,1000.39,723.78
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,985.37,716.61
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,963.3,705.8
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,948.97,700.12
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,915.35,680.62
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,878.8,659.05
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,833.47,631.32
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,786.17,601.81
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,729.64,564.02
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,676.59,528.0
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,609.5,481.88
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,543.74,433.79
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,462.81,371.05
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,386.48,309.41
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,295.09,234.21
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,213.24,163.42
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,101.51,47.66
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,16.06,2.22
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,31.1,20.8
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,49.53,37.68
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,66.35,52.85
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,80.91,65.72
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,95.17,77.98
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,113.6,93.56
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,131.32,108.23
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,125.74,102.85
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,118.3,95.97
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,129.34,100.1
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,140.9,108.75
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,180.25,139.14
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,214.3,165.12
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,227.0,174.56
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,244.68,187.83
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,281.32,215.66
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,325.97,249.46
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,391.92,298.74
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,466.99,354.25
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,407.32,309.51
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,338.44,257.16
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,311.15,236.21
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,276.43,209.48
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,406.5,308.06
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,547.28,411.04
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,431.6,325.74
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,308.08,233.12
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,250.68,190.11
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,192.78,145.94
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,176.02,132.91
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,159.09,119.69
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,593.23,457.51
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,963.27,716.5
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,948.22,704.4
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,929.72,693.05
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,913.39,684.91
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,886.5,669.55
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,718.98,551.4
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,550.34,425.59
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,539.24,420.54
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,524.46,411.89
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,578.07,455.89
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,609.94,482.91
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,542.88,433.01
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,471.88,379.18
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,397.98,320.98
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,328.79,264.38
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,244.92,194.21
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,170.3,129.69
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,85.15,42.17
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,16.25,3.4
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,32.15,21.38
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,43.2,31.65
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,54.03,41.37
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,76.4,60.8
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,98.25,79.4
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,113.74,92.21
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,128.72,104.35
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,144.26,116.74
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,159.27,128.51
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,157.47,117.97
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,158.9,120.92
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,215.98,159.37
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,296.42,216.43
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,337.93,242.5
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,411.34,296.68
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,447.88,330.78
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,461.2,343.61
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,535.1,399.31
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,627.82,469.14
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,675.93,505.27
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,722.31,539.57
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,760.57,567.2
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,804.88,597.42
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,840.49,621.12
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,873.28,642.88
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,899.54,660.39
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,922.41,675.7
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,812.27,597.1
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,643.69,472.57
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,829.47,609.81
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,968.21,704.75
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,980.93,714.14
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,976.12,713.03
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,805.36,596.44
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,598.04,445.62
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,769.99,575.69
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,893.18,663.48
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,684.3,516.68
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,452.7,344.14
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,613.82,470.83
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,729.39,558.95
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,673.13,519.49
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,616.68,479.86
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,549.72,431.4
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,484.46,382.71
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,401.48,318.71
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,330.37,261.56
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,247.15,193.12
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,173.32,130.26
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,86.62,44.96
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,17.47,5.07
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,33.52,22.61
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,47.33,35.22
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,60.71,47.17
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,70.51,55.72
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,86.64,69.47
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,108.23,87.57
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,131.3,106.59
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,115.83,92.97
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,102.6,81.36
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,136.3,86.85
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,188.34,116.99
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,242.38,157.93
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,298.49,204.44
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,354.12,251.52
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,411.07,299.38
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,466.4,345.87
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,521.72,391.3
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,574.86,433.28
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,625.13,472.01
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,671.72,508.01
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,716.76,542.17
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,758.91,572.67
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,799.33,601.36
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,833.87,626.12
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,865.72,647.91
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,676.61,508.52
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,425.19,317.25
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,403.89,302.19
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,381.45,285.71
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,318.25,238.95
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,241.15,181.11
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,353.35,266.78
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,456.62,343.93
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,367.51,277.68
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,261.59,197.81
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,589.2,452.07
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,841.07,637.96
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,727.87,554.81
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,608.2,466.95
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,635.23,490.05
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,639.65,496.3
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,430.45,338.4
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,223.24,174.85
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,188.99,148.46
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,155.74,122.05
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,193.67,153.71
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,213.81,169.57
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,147.28,114.24
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,83.86,61.09
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,40.36,19.29
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.41,6.02
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.46,24.02
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,42.77,32.1
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,52.86,41.43
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,58.67,46.64
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,64.35,51.52
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,65.36,52.16
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,66.54,52.89
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,74.81,59.63
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,76.79,60.85
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,117.55,67.27
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,178.99,102.2
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,242.02,150.28
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,312.03,208.36
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,374.87,261.59
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,437.98,314.2
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,498.34,363.76
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,557.8,410.81
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,614.62,453.43
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,669.83,493.1
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,721.25,530.91
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,770.33,566.09
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,816.37,597.11
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,859.79,624.0
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,897.63,648.22
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,932.23,670.25
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,961.71,688.93
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,987.55,705.32
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,1007.3,717.43
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,1023.05,727.11
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,1033.28,733.97
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,1039.37,738.4
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,1038.85,739.3
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,1034.2,737.77
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,1021.65,730.53
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,1005.22,721.04
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,982.5,705.99
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,956.25,688.77
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,921.74,666.89
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,894.01,649.43
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,849.8,621.11
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,803.46,591.32
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,746.09,554.38
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,688.09,516.4
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,624.29,473.88
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,558.15,427.08
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,477.4,367.55
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,401.19,308.97
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,309.63,237.39
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,227.51,169.81
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,113.55,65.6
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,17.03,6.42
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,33.76,23.41
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,44.1,33.04
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,54.26,42.16
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,62.88,49.75
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,69.01,54.94
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,71.76,56.94
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,74.45,58.82
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,76.83,60.49
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,79.05,62.02
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,117.39,68.84
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,181.3,107.07
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,239.31,151.24
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,298.9,201.13
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,358.02,251.74
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,417.63,302.31
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,475.57,350.42
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,533.06,396.7
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,585.89,438.25
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,637.01,477.24
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,685.33,513.96
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,731.65,548.4
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,773.67,578.08
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,813.11,604.85
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,847.49,627.8
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,879.0,648.7
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,903.31,664.94
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,938.05,688.22
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,955.78,699.83
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,969.76,709.14
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,972.92,711.42
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,972.06,711.25
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,968.26,709.3
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,960.7,705.02
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,786.67,584.28
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,576.5,430.8
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,630.75,473.45
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,661.93,498.62
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,531.1,403.62
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,423.06,322.92
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,320.83,246.97
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,238.61,183.98
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,166.08,127.89
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,110.47,83.84
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,93.48,70.66
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,76.44,57.16
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,152.62,120.46
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,208.77,165.23
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,144.08,111.61
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,81.93,59.75
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,42.35,22.37
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,3.27,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.41,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,20.41,9.0
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,36.73,25.31
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,54.58,41.22
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,71.87,56.39
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,81.89,65.0
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,95.76,76.62
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,111.87,89.87
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,127.84,102.77
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,122.91,98.26
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,117.12,93.09
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,126.28,95.73
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,135.8,102.68
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,149.46,112.99
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,163.57,123.63
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,141.6,106.14
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,118.04,87.47
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,219.43,165.33
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,324.96,244.73
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,448.33,336.95
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,604.74,452.54
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,517.59,387.92
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,402.38,300.09
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,310.55,231.9
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,209.05,155.27
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,276.52,206.09
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,355.34,264.3
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,278.3,207.18
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,209.61,155.79
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,379.6,283.93
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,564.21,417.3
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,639.72,472.92
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,732.29,539.67
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,805.13,593.61
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,864.05,638.06
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,828.33,612.31
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,777.75,577.04
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,747.97,557.01
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,716.75,535.79
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,633.18,477.47
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,549.59,418.23
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,520.25,398.39
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,510.32,392.04
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,417.52,323.8
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,325.98,255.1
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,269.53,211.6
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,205.32,160.97
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,190.06,149.36
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,182.47,142.88
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,122.51,93.71
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,56.04,39.07
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,26.88,12.56
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,2.06,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,6.83,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,22.38,11.34
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,37.29,26.66
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,48.24,36.92
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,58.98,46.69
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,66.08,52.98
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,74.76,60.43
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,77.61,62.5
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,80.41,64.44
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,82.85,66.15
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,85.12,67.7
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,122.09,73.47
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,178.31,105.78
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,242.97,155.19
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,302.35,204.54
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,358.57,256.88
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,401.35,295.62
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,459.03,339.86
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,535.22,398.69
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,589.06,439.96
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,641.91,478.95
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,691.25,514.58
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,738.59,547.37
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,782.52,575.83
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,824.19,600.62
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,860.22,622.54
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,893.33,642.28
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,922.53,657.97
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,948.45,671.33
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,968.14,683.55
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,984.09,693.6
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,994.33,699.68
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,1000.62,703.5
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,1000.54,703.41
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,996.54,701.11
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,986.66,696.19
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,972.97,689.09
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,950.86,677.44
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,936.1,670.55
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,904.88,651.87
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,870.65,631.4
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,826.91,604.64
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,781.15,576.32
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,727.48,542.24
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,676.4,509.3
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,611.73,466.7
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,548.15,422.17
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,472.24,366.9
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,400.14,311.76
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,311.92,242.18
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,232.51,176.31
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,133.73,85.61
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,30.2,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,22.01,11.38
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,35.25,24.85
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,45.17,34.03
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,54.88,42.73
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,65.04,51.64
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,80.75,65.16
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,101.19,82.48
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,121.28,99.2
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,144.09,118.16
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,162.41,133.12
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,131.8,100.39
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,79.04,58.96
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,170.84,130.37
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,265.54,202.36
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,208.39,158.88
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,141.0,106.77
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,177.74,135.4
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,215.26,164.27
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,312.23,237.93
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,417.7,316.2
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,466.41,352.3
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,519.77,391.76
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,559.71,421.22
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,601.5,451.89
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,502.04,378.46
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,383.68,289.57
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,339.75,257.17
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,283.49,214.91
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,417.47,316.95
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,560.87,422.57
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,775.5,585.58
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,959.36,718.37
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,956.97,716.33
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,950.88,713.19
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,885.81,669.06
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,804.92,610.75
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,787.11,601.4
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,766.2,589.46
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,676.58,523.93
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,573.58,447.59
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,494.56,389.05
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,401.43,318.39
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,431.76,344.8
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,438.57,352.61
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,382.29,308.99
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,328.72,266.71
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,272.79,221.22
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,208.83,168.25
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,151.81,120.08
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,98.48,74.35
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,52.74,32.13
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.92,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.03,2.27
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,14.39,7.21
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,19.77,12.15
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,25.57,17.41
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,31.38,22.6
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,37.62,28.05
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,43.88,33.43
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,85.58,70.03
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,123.58,102.84
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,136.85,108.62
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,150.89,119.4
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,125.48,98.35
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,97.61,75.36
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,92.96,71.37
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,88.19,67.3
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,94.79,72.58
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,101.44,77.87
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,110.47,84.93
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,119.61,92.05
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,180.07,140.56
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,241.59,189.21
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,246.4,192.85
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,251.31,196.71
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,368.91,288.89
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,487.42,379.43
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,432.15,336.84
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,373.66,291.77
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,471.4,368.48
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,587.33,456.79
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,576.69,447.89
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,564.73,438.57
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,382.71,300.26
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,205.67,160.78
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,321.13,252.93
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,428.84,336.27
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,348.71,274.09
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,252.48,198.71
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,174.81,137.28
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,99.35,76.25
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,143.91,113.27
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,191.13,152.13
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,127.92,100.82
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,67.25,50.75
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,58.04,43.37
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,48.85,35.85
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,232.12,192.63
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,364.24,298.17
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,277.13,224.18
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,203.83,160.4
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,112.74,76.88
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
