Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,12.49,0.25
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,32.71,21.78
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,51.97,39.33
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,70.49,55.86
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,87.28,70.54
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,101.33,82.49
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,114.91,93.73
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,125.3,102.02
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,135.28,109.81
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,143.03,115.63
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,142.77,114.75
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,173.8,121.28
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,219.89,148.59
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,265.69,181.6
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,313.81,219.08
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,361.0,256.66
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,410.3,295.7
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,458.04,333.62
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,503.94,369.32
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,549.73,403.39
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,596.08,436.85
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,638.85,467.69
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,680.68,497.12
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,723.88,526.49
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,767.16,555.27
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,749.43,539.87
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,712.86,511.98
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,798.2,571.83
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,880.36,627.38
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,896.73,637.48
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,909.7,646.11
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,917.77,651.77
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,922.34,655.19
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,832.18,595.32
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,728.49,525.44
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,741.27,537.57
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,767.47,557.24
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,748.98,545.74
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,727.86,532.92
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,732.14,538.56
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,731.47,540.68
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,691.64,516.21
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,648.8,489.53
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,587.81,446.74
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,529.13,404.83
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,470.57,363.38
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,401.04,312.71
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,336.89,263.66
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,276.68,216.19
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,209.11,162.21
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,147.24,111.48
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,78.05,54.31
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.06,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,8.54,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,16.46,2.88
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,31.92,20.95
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,47.63,35.17
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,58.35,44.79
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,66.66,52.04
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,87.77,69.95
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,109.24,87.76
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,123.85,99.46
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,143.69,115.26
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,159.45,127.7
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,174.77,139.65
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,181.43,136.41
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,195.93,147.29
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,211.55,158.67
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,218.49,163.54
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,229.33,171.66
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,230.5,172.42
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,269.64,201.13
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,317.39,235.66
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,299.53,222.27
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,281.07,208.62
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,241.46,179.31
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,200.12,148.53
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,252.13,187.12
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,305.21,225.26
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,239.62,177.41
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,172.48,127.92
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,149.74,110.93
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,126.62,93.33
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,145.26,108.03
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,164.11,122.77
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,152.63,114.06
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,141.01,105.3
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,140.63,105.4
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,140.23,105.47
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,84.82,62.21
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,30.81,19.22
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,24.11,13.93
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,17.44,8.57
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,82.68,61.51
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,152.18,117.04
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,143.26,110.33
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,134.48,103.86
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,100.98,77.25
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,68.09,50.73
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,58.88,43.36
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,49.69,35.9
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,40.94,28.69
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,32.21,21.38
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,23.91,14.37
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,15.64,7.3
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,9.45,1.89
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.28,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.71,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.56,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,4.92,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,12.34,4.95
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,19.78,11.86
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,29.72,20.91
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,39.7,29.87
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,77.93,63.78
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,112.2,93.64
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,122.98,102.47
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,133.41,110.86
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,154.14,127.89
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,174.14,144.04
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,197.5,153.22
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,226.19,173.26
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,252.94,191.58
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,293.8,221.7
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,316.83,240.51
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,337.0,256.64
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,368.27,280.6
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,400.71,305.2
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,412.99,314.04
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,425.61,322.81
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,356.68,271.4
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,279.35,212.82
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,279.93,213.01
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,280.36,212.85
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,299.89,227.51
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,319.75,242.29
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,348.17,262.9
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,369.84,278.33
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,364.06,274.14
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,357.73,269.69
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,310.39,234.78
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,276.07,209.36
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,323.17,245.76
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,358.18,272.73
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,409.56,312.28
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,461.25,351.59
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,491.83,375.31
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,503.21,385.31
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,452.64,348.45
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,385.48,299.02
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,271.18,212.01
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,150.0,116.24
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,130.97,101.56
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,112.02,86.57
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,96.57,74.3
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,81.09,61.83
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,67.02,50.35
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,52.92,38.64
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,39.31,27.22
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.42,16.25
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,16.48,7.58
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,6.57,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.41,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.41,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,6.57,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,15.65,7.64
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,24.76,15.97
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,36.38,26.38
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,48.04,36.67
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,60.0,47.12
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,71.86,57.33
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,85.82,69.06
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,99.63,80.48
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,83.9,66.6
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,66.48,51.41
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,92.96,70.23
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,118.59,90.39
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,132.25,100.87
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,146.35,111.66
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,155.95,118.71
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,165.79,125.94
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,204.38,155.62
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,243.77,185.57
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,222.12,168.42
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,199.27,150.51
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,292.57,220.89
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,390.39,292.33
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,379.88,283.45
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,367.92,273.91
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,386.17,287.38
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,404.82,301.02
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,397.91,295.46
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,390.13,289.4
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,408.35,303.09
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,426.8,316.86
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,434.1,322.73
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,441.21,328.59
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,474.21,353.82
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,524.02,390.81
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,480.58,360.17
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,453.21,341.11
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,379.34,287.49
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,305.56,232.74
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,585.19,451.53
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,802.19,612.1
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,759.56,583.52
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,715.33,554.97
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,615.69,483.1
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,515.89,408.75
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,463.33,370.14
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,411.54,330.81
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,393.99,317.4
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,375.29,301.35
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,299.29,238.15
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,227.34,176.89
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,152.5,112.24
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,82.28,31.71
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,28.07,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,6.83,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,13.19,2.64
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,29.57,19.46
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,45.41,33.92
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,62.22,48.95
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,76.95,61.89
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,54.71,42.39
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,27.24,18.25
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,74.35,58.95
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,116.54,94.54
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,147.0,119.79
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,165.57,134.8
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,169.91,130.82
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,182.59,140.27
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,164.23,125.43
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,143.04,108.55
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,133.53,100.72
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,123.48,92.49
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,166.14,125.53
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,209.43,158.62
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,324.29,244.92
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,447.13,334.49
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,335.16,251.97
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,207.38,155.64
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,288.91,217.42
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,372.48,278.95
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,411.91,307.6
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,452.93,337.3
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,538.31,398.96
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,619.86,456.42
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,589.97,434.64
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,557.41,411.45
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,564.74,417.53
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,571.24,422.87
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,760.99,564.15
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,915.03,672.76
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,904.97,666.15
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,891.4,658.7
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,869.14,646.44
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,850.01,636.33
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,577.31,442.25
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,274.82,210.42
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,178.92,137.58
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,101.37,76.37
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,319.12,254.54
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,507.65,401.21
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,454.44,360.86
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,402.22,321.46
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,331.51,265.99
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,277.42,222.01
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,216.54,171.69
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,160.75,124.4
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,100.62,72.99
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,37.9,13.42
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,14.57,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,10.24,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,19.27,7.06
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,34.82,24.26
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,50.42,38.76
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,60.44,47.99
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,67.95,54.72
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,65.95,52.94
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,69.67,56.08
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,97.4,79.97
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,124.14,102.54
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,150.34,124.24
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,171.0,140.92
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,192.12,147.39
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,224.0,171.43
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,209.69,160.91
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,193.75,149.5
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,208.16,160.24
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,222.85,171.09
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,324.08,247.02
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,445.92,337.79
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,460.91,348.63
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,465.16,351.22
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,422.03,319.32
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,370.22,280.31
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,399.54,301.64
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,430.07,323.34
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,438.56,329.53
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,446.93,335.76
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,308.23,232.95
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,159.87,119.83
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,268.35,203.14
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,375.36,282.69
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,373.01,280.89
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,370.32,279.3
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,409.28,309.05
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,448.88,338.96
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,431.66,326.93
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,413.88,314.67
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,302.25,231.73
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,180.97,138.52
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,218.51,168.88
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,272.65,211.69
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,268.1,209.38
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,263.07,206.83
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,217.32,171.03
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,161.35,126.52
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,139.96,109.84
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,118.88,93.07
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,97.69,75.93
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,76.7,58.62
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,156.95,125.54
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,207.12,163.39
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,135.27,100.87
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,60.81,27.25
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,21.57,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.85,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.51,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.39,0.88
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,10.69,3.88
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,13.99,6.85
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,21.02,13.12
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,28.07,19.35
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,23.12,14.84
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,18.17,10.38
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,22.33,13.97
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,26.49,17.54
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,40.66,28.29
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,54.87,39.94
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,62.44,46.04
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,70.02,52.12
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,86.49,65.28
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,102.73,78.11
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,108.54,82.59
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,114.4,87.1
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,151.18,116.13
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,188.67,145.19
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,283.94,217.79
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,383.49,290.79
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,476.78,358.44
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,576.55,428.76
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,625.79,462.34
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,675.36,496.12
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,676.72,495.41
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,675.55,493.44
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,544.23,401.9
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,401.8,299.5
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,357.33,267.78
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,298.1,224.16
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,354.07,266.3
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,397.49,298.25
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,327.58,246.59
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,243.62,184.04
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,263.81,200.36
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,300.9,228.91
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,277.1,211.52
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,238.37,182.82
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,214.49,165.45
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,190.69,147.77
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,334.74,265.08
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,453.65,358.95
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,407.1,324.07
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,360.78,289.25
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,378.35,304.3
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,377.41,303.12
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,302.72,241.3
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,231.52,180.95
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,155.95,116.14
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,87.1,43.72
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,29.5,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,10.67,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,19.35,7.89
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,31.11,21.16
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,42.66,31.91
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,33.57,24.18
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,28.88,20.08
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,43.02,32.52
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,57.2,44.77
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,86.99,70.12
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,115.23,93.47
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,127.04,102.77
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,138.75,111.91
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,157.71,121.12
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,178.07,136.03
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,183.42,139.79
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,188.34,143.37
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,221.43,168.08
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,255.68,193.33
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,325.3,243.7
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,417.93,310.33
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,496.87,367.85
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,605.19,447.62
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,650.93,481.26
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,694.79,513.17
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,736.11,542.04
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,775.49,568.96
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,809.26,591.08
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,840.43,611.23
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,866.34,626.66
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,889.14,640.06
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,907.82,652.08
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,922.97,661.97
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,930.83,667.31
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,934.96,670.48
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,934.47,670.88
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,930.31,669.1
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,920.15,664.2
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,917.8,664.5
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,896.17,652.31
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,871.35,638.18
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,839.68,619.44
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,805.46,598.84
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,764.42,574.11
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,725.26,550.29
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,674.87,517.31
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,623.95,482.56
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,564.86,440.66
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,506.65,398.13
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,439.68,346.73
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,375.79,296.07
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,301.56,236.6
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,230.6,177.86
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,154.91,114.03
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,86.53,45.05
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,29.19,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,9.82,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,18.66,7.41
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,36.61,25.29
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,54.45,41.3
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,67.06,52.54
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,80.41,64.11
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,96.16,77.56
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,111.58,90.48
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,121.83,98.63
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,138.33,111.88
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,154.95,124.99
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,177.21,142.53
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,190.93,141.09
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,223.61,157.46
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,263.83,187.02
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,304.67,218.91
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,342.46,248.28
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,381.74,278.79
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,390.45,288.61
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,392.66,291.79
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,414.91,307.73
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,436.81,323.03
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,422.8,312.69
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,401.43,296.91
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,529.66,391.53
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,672.09,492.75
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,519.58,383.58
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,332.57,246.1
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,382.41,283.26
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,426.85,315.29
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,541.48,398.68
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,649.15,474.76
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,788.17,574.57
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,907.79,658.46
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,801.05,583.03
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,681.47,498.3
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,619.92,457.14
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,573.45,425.13
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,684.39,508.98
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,788.33,585.19
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,755.42,563.37
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,720.63,541.0
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,676.85,512.66
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,632.28,483.22
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,582.51,448.66
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,532.76,413.36
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,473.58,370.54
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,404.16,318.92
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,339.46,269.07
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,279.07,221.12
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,214.51,168.57
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,154.93,119.05
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,89.8,64.69
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,35.08,16.0
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,13.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,11.1,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,20.79,9.04
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,36.88,25.37
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,51.71,38.8
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,63.21,49.03
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,74.45,58.74
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,87.43,69.82
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,99.97,80.3
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,119.06,95.94
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,142.97,115.32
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,156.73,126.23
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,170.09,136.74
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,191.7,142.96
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,222.14,166.13
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,225.58,155.7
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,285.09,191.96
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,275.81,198.58
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,252.24,189.35
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,244.11,183.23
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,234.74,176.1
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,233.51,174.74
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,231.98,173.17
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,219.8,163.94
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,207.15,154.37
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,233.75,174.38
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,260.83,194.55
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,237.47,177.07
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,213.48,159.16
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,407.36,303.91
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,596.41,437.79
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,753.91,553.61
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,900.15,658.12
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,908.31,663.18
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,912.92,667.09
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,735.58,542.29
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,529.15,391.28
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,719.22,534.91
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,877.22,648.96
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,768.27,571.68
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,652.2,488.28
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,645.58,486.78
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,651.7,493.37
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,664.18,506.64
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,675.57,518.86
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,615.57,476.27
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,563.77,439.04
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,505.24,396.48
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,448.32,353.99
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,380.15,300.91
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,316.4,249.94
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,238.11,186.81
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,177.38,136.24
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,113.49,82.62
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,54.2,28.59
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,18.45,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
