Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,11.52,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,21.25,9.6
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,33.91,22.91
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,46.73,34.56
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,56.21,43.03
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,65.43,51.01
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,81.96,65.15
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,101.1,81.28
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,117.46,94.63
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,132.96,107.03
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,96.05,75.63
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,69.83,53.33
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,76.15,55.65
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,82.27,60.2
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,87.93,64.5
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,93.63,68.81
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,143.71,107.38
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,193.98,145.41
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,203.36,152.31
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,212.92,159.43
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,221.63,165.58
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,230.33,171.7
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,165.66,122.67
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,98.61,71.2
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,175.03,129.63
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,252.54,187.51
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,220.73,163.62
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,188.18,139.22
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,228.02,169.28
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,268.48,199.48
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,287.04,213.29
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,305.85,227.33
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,355.41,264.15
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,394.39,292.94
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,497.7,369.75
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,586.67,434.78
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,754.25,560.25
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,881.56,652.44
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,728.55,543.59
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,546.93,410.24
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,486.33,367.2
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,426.46,323.48
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,578.06,442.55
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,688.29,528.42
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,616.66,476.25
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,541.24,421.25
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,484.86,380.32
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,429.96,339.3
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,368.3,291.82
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,309.95,245.51
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,234.08,184.05
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,175.65,135.17
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,114.52,83.62
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,52.61,28.38
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,19.85,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,11.95,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,22.29,10.54
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,37.44,25.89
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,52.71,39.68
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,58.5,45.0
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,64.95,50.6
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,88.7,70.79
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,112.38,90.51
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,129.58,104.44
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,146.09,117.58
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,159.39,128.12
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,181.2,145.55
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,202.61,152.47
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,220.37,163.38
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,247.3,183.22
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,274.88,204.22
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,300.83,223.86
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,327.02,243.59
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,315.83,236.29
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,290.89,218.08
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,304.61,227.86
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,318.23,237.36
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,367.43,273.67
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,419.46,311.67
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,433.94,321.48
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,448.44,331.35
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,409.55,302.98
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,367.64,272.26
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,408.06,301.52
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,449.73,331.16
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,464.41,342.57
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,479.05,354.09
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,424.75,314.77
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,368.74,273.94
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,538.18,401.24
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,709.2,524.37
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,668.49,495.02
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,626.59,465.68
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,607.6,454.23
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,586.92,441.42
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,571.25,431.79
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,553.28,420.43
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,501.92,383.43
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,435.41,335.06
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,396.06,306.57
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,356.54,277.41
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,311.87,243.9
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,269.3,211.33
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,222.95,174.87
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,168.98,131.69
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,126.3,97.05
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,85.38,63.32
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,50.05,33.9
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,14.85,4.41
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,7.68,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.56,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,4.92,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,11.51,4.01
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,18.12,9.87
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,26.4,17.11
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,34.7,24.28
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,76.76,60.22
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,113.57,91.17
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,93.93,74.15
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,72.92,56.11
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,57.26,42.77
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,41.46,29.35
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,50.24,34.76
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,59.05,41.56
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,88.33,64.57
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,116.52,86.47
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,141.54,105.36
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,167.14,124.54
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,166.76,124.06
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,166.25,123.54
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,156.68,116.12
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,146.76,108.44
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,178.25,132.42
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,210.28,156.59
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,318.25,237.41
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,430.05,318.92
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,411.49,304.93
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,391.13,289.99
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,382.31,283.07
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,372.59,275.48
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,395.28,292.28
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,418.36,309.25
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,413.39,305.89
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,407.92,302.31
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,404.36,300.16
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,400.44,297.79
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,376.4,280.62
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,351.85,263.05
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,300.05,225.08
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,234.42,176.16
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,266.71,201.12
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,285.51,215.68
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,257.57,195.46
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,229.6,175.02
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,261.21,201.34
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,303.52,235.44
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,267.8,208.55
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,220.9,172.62
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,185.38,144.6
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,150.65,116.68
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,114.6,87.35
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,79.87,58.71
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,49.84,33.73
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,18.28,6.97
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.27,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,8.22,0.39
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,21.04,11.99
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,33.91,23.37
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,47.87,35.54
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,61.59,47.32
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,48.86,36.39
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,34.71,24.19
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,47.62,35.04
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,60.57,45.75
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,34.36,23.47
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,8.27,1.34
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,57.34,40.53
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,104.88,78.15
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,135.48,101.75
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,166.53,125.5
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,164.88,124.0
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,162.89,122.31
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,258.88,195.5
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,362.73,273.48
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,444.67,334.34
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,551.9,414.05
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,511.29,383.73
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,455.0,340.82
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,467.06,349.11
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,478.7,356.76
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,488.55,364.04
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,504.39,375.77
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,501.44,373.31
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,503.42,374.35
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,461.39,343.84
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,417.15,311.48
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,421.9,314.99
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,426.42,318.26
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,440.51,329.19
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,454.48,340.03
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,527.71,395.63
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,583.47,438.01
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,432.52,326.51
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,251.84,189.71
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,328.45,249.7
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,389.94,297.19
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,212.72,162.9
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,44.79,30.23
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,193.17,150.28
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,334.02,260.61
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,292.76,229.05
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,253.08,198.63
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,212.96,167.4
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,164.16,128.51
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,124.47,96.08
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,86.46,64.54
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,51.66,35.43
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,16.51,5.98
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,8.54,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,21.61,10.43
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,40.31,28.22
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,58.49,44.46
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,35.22,24.8
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,6.57,0.04
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,10.29,3.26
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,14.01,6.45
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,38.05,27.01
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,62.24,47.36
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,40.6,28.86
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,19.03,10.5
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,74.92,54.7
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,126.94,95.57
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,135.67,102.03
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,144.69,108.74
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,148.68,111.38
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,152.74,114.09
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,160.03,119.31
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,167.46,124.62
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,173.29,128.7
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,179.28,132.91
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,260.95,194.34
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,346.12,257.04
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,296.07,219.8
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,240.67,178.54
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,203.01,150.31
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,164.51,121.25
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,198.13,146.39
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,232.19,171.43
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,269.8,199.07
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,308.09,226.8
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,322.31,236.95
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,351.19,257.57
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,348.93,256.26
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,346.46,254.89
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,459.57,337.08
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,556.56,404.36
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,550.85,400.34
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,543.46,396.09
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,689.74,500.87
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,794.61,571.35
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,754.26,547.37
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,712.22,523.59
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,668.04,496.53
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,622.27,467.13
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,564.39,428.78
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,507.29,389.47
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,445.11,344.01
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,385.08,298.27
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,312.9,242.04
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,243.28,185.77
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,167.93,123.62
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,103.7,65.21
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,34.93,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,13.66,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,25.15,13.2
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,40.01,28.01
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,55.02,41.52
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,66.53,51.7
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,80.6,63.77
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,83.79,66.43
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,86.59,68.65
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,93.6,74.19
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,100.52,79.56
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,112.39,88.98
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,124.14,98.19
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,142.46,107.64
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,161.85,121.94
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,197.05,147.63
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,242.55,180.96
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,297.78,218.86
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,366.38,267.66
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,356.21,262.73
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,331.91,246.02
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,422.1,311.5
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,528.16,387.69
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,594.58,438.02
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,680.46,502.48
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,720.93,531.72
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,759.54,559.32
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,731.17,535.44
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,685.66,499.07
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,780.87,569.58
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,874.37,635.02
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,891.87,646.2
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,905.82,655.63
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,914.3,661.59
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,919.1,665.29
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,918.41,666.87
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,914.12,666.23
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,899.36,657.45
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,881.36,646.65
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,860.17,634.8
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,842.03,625.04
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,810.48,604.85
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,776.55,583.03
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,736.28,557.54
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,694.42,530.29
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,645.65,496.16
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,596.33,461.04
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,537.89,419.23
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,473.96,372.25
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,412.06,324.63
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,352.98,277.75
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,283.62,221.9
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,220.72,169.71
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,150.3,111.07
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,82.1,51.54
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,28.87,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,10.24,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,19.71,9.27
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,36.4,25.12
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,52.69,39.72
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,68.46,53.58
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,81.92,65.14
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,82.92,65.94
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,81.88,64.88
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,86.74,68.64
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,91.38,72.15
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,114.58,91.29
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,155.82,125.07
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,172.3,131.16
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,201.91,152.41
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,211.48,159.51
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,219.63,165.79
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,280.52,208.83
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,360.2,266.21
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,322.25,239.78
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,276.0,206.06
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,316.24,235.46
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,358.62,265.88
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,338.5,250.93
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,315.87,234.21
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,376.64,278.25
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,440.49,323.47
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,625.96,462.18
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,804.78,589.83
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,841.99,613.33
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,865.29,628.59
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,883.95,640.6
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,899.15,650.41
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,907.65,655.93
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,912.51,659.24
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,848.19,616.24
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,768.55,559.8
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,838.84,612.78
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,889.5,647.82
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,868.81,633.7
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,845.05,618.26
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,813.87,598.81
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,784.84,580.81
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,745.37,557.08
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,704.22,531.87
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,653.56,498.2
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,602.55,463.1
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,545.64,422.91
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,489.62,382.2
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,416.39,326.55
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,354.33,277.75
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,284.54,222.17
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,221.11,169.96
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,149.67,110.84
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,81.22,51.76
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,28.46,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,4.93,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,6.58,0.11
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,8.23,1.55
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,9.88,2.99
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,13.2,5.82
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,16.52,8.63
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,99.95,79.34
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,161.17,129.03
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,182.17,135.28
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,221.7,156.88
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,235.23,157.24
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,275.06,181.39
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,327.89,225.24
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,380.56,268.9
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,430.7,310.46
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,480.83,351.26
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,528.9,389.74
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,575.51,426.29
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,619.45,459.56
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,662.13,491.22
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,702.56,521.82
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,745.99,554.1
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,779.94,577.25
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,811.5,597.76
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,838.75,614.21
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,863.12,628.64
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,882.67,640.69
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,898.79,650.49
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,909.38,656.74
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,903.72,652.58
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,916.97,660.86
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,914.04,658.58
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,905.42,653.47
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,893.24,646.24
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,873.83,634.45
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,851.3,620.76
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,823.86,604.41
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,793.55,586.12
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,754.62,562.32
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,717.17,539.23
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,668.84,508.09
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,619.79,474.96
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,563.43,435.41
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,507.77,395.22
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,437.94,342.23
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,371.92,290.66
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,297.43,231.62
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,234.75,180.01
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,162.63,120.32
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,101.13,65.94
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,33.71,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,12.38,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,23.1,12.0
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,39.13,27.45
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,53.82,40.7
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,65.25,50.83
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,76.42,60.43
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,93.87,75.27
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,114.43,92.48
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,127.56,102.98
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,146.32,117.98
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,163.82,131.95
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,180.82,145.38
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,171.65,130.15
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,166.23,126.44
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,150.05,113.38
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,131.92,98.93
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,179.89,135.48
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,228.52,171.87
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,285.04,213.69
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,352.61,263.36
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,334.84,249.77
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,313.32,233.44
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,193.49,144.05
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,62.82,43.65
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,68.29,47.86
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,73.79,52.0
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,57.51,39.35
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,41.16,26.61
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,56.72,38.75
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,72.31,50.87
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,80.75,57.43
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,89.2,64.01
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,74.34,52.52
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,59.48,41.01
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,48.93,32.89
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,38.41,24.74
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,42.98,28.46
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,47.54,32.19
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,50.84,34.96
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,54.13,37.75
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,69.14,49.83
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,84.33,62.07
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,104.93,78.8
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,126.37,96.29
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,188.5,146.91
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,242.9,190.8
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,213.66,168.35
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,184.75,145.95
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,150.91,118.75
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,110.52,85.79
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,82.88,62.89
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,55.97,40.39
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,34.94,22.64
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,14.84,5.46
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,7.68,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,13.66,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,24.84,13.49
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,39.73,28.11
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,54.37,41.36
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,63.55,49.57
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,73.23,57.91
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,84.63,67.59
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,104.7,84.4
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,97.61,77.9
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,96.16,76.24
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,115.13,91.75
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,132.69,105.83
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,138.91,94.21
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,173.2,105.56
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,223.45,140.89
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,275.4,181.88
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,326.94,223.99
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,379.33,266.77
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,360.53,262.34
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,318.44,235.88
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,252.54,188.05
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,181.22,134.98
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,360.24,268.72
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,550.12,401.99
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,586.85,425.34
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,624.87,450.59
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,675.32,485.37
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,729.89,522.3
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,727.27,520.04
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,723.54,517.56
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,750.5,536.89
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,784.57,560.3
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,851.39,608.19
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,906.82,645.52
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,804.91,577.94
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,681.88,492.78
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,523.68,385.37
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,363.69,270.46
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,557.29,416.7
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,727.91,538.64
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,446.86,338.66
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,154.08,115.35
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,148.73,112.33
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,143.52,108.82
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,81.74,60.28
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,23.97,13.9
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,21.05,11.64
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,18.14,9.33
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,15.24,6.97
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,12.34,4.58
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,9.45,2.19
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,6.57,0.0
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,4.51,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.46,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.23,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
