Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.82,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.64,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.46,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.29,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,8.64,1.9
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,14.01,6.56
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,73.76,58.03
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,126.44,102.38
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,145.29,117.68
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,173.43,140.55
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,171.18,130.01
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,183.53,140.81
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,203.0,155.11
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,233.7,178.21
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,256.69,195.18
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,280.58,212.79
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,276.09,209.08
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,275.68,208.4
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,306.96,231.32
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,346.34,259.96
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,491.96,371.0
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,670.29,502.79
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,628.97,468.16
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,551.78,407.39
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,625.72,461.33
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,704.55,516.51
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,792.26,579.98
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,865.43,629.2
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,833.6,604.35
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,773.93,558.78
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,732.11,529.34
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,695.84,503.03
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,826.08,598.52
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,918.66,661.49
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,909.64,656.25
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,897.07,649.96
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,736.39,543.56
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,538.33,402.03
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,569.48,427.96
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,579.99,437.85
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,668.97,506.23
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,727.93,549.94
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,681.39,518.82
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,633.68,487.29
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,581.02,450.35
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,526.64,411.09
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,465.04,364.65
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,405.46,318.13
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,336.06,262.72
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,271.98,209.6
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,199.24,148.64
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,136.4,92.05
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,60.43,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,9.39,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,18.17,8.54
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,33.54,23.1
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,48.63,36.76
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,64.34,50.68
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,79.94,64.22
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,58.7,45.74
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,50.49,38.51
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,52.66,40.16
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,54.75,41.72
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,83.83,66.34
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,116.37,93.5
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,151.26,107.17
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,203.1,139.67
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,244.44,168.03
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,289.51,202.42
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,318.14,232.66
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,325.63,244.02
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,378.91,279.54
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,480.13,355.09
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,515.88,384.33
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,533.56,397.19
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,551.66,410.57
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,559.86,416.11
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,647.56,483.38
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,746.44,557.63
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,708.45,525.05
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,644.46,473.86
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,756.6,559.43
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,859.34,632.77
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,798.97,587.55
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,703.54,515.38
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,677.05,497.26
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,635.07,468.01
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,633.93,468.27
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,631.36,467.33
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,683.27,506.21
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,731.06,541.52
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,604.92,452.57
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,478.98,361.54
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,448.01,340.34
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,416.48,318.01
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,514.84,395.32
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,601.97,461.56
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,433.64,335.93
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,266.51,207.17
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,237.21,185.91
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,207.84,163.6
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,176.57,138.92
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,145.78,114.13
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,114.41,88.49
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,84.01,63.18
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,55.37,39.11
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,25.27,13.71
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,11.97,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,11.52,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,22.01,11.55
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,30.54,20.48
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,38.89,28.16
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,59.25,46.08
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,81.9,65.67
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,99.95,80.96
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,113.73,92.3
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,129.6,105.19
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,144.95,117.43
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,158.16,127.72
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,170.83,137.45
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,173.05,127.27
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,208.27,144.24
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,254.48,178.66
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,299.33,214.46
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,337.41,245.39
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,373.46,274.42
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,414.62,306.25
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,454.55,337.38
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,473.86,353.35
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,483.92,361.27
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,521.45,389.47
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,566.46,422.81
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,614.75,458.84
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,665.68,496.59
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,655.27,488.16
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,639.1,475.52
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,695.46,516.81
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,758.31,561.78
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,723.91,537.48
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,690.55,513.88
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,686.37,511.69
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,680.22,508.01
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,706.22,528.65
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,729.98,547.58
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,670.23,504.05
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,593.78,448.54
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,423.08,322.56
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,225.45,171.28
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,318.42,244.76
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,414.51,318.75
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,347.29,268.51
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,296.71,230.53
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,411.74,323.49
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,498.77,392.49
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,453.96,359.0
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,408.64,324.9
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,401.91,319.96
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,392.45,311.19
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,323.19,254.77
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,259.28,201.26
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,182.88,137.25
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,121.08,82.77
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,54.0,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,12.38,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,23.16,12.39
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,38.52,27.14
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,53.61,40.7
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,66.03,51.72
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,79.22,63.11
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,85.22,68.07
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,86.69,69.01
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,78.3,61.5
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,69.03,53.29
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,77.37,60.01
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,79.0,61.02
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,101.19,60.97
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,155.59,86.62
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,211.27,126.0
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,274.86,177.38
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,330.46,224.52
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,386.33,272.12
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,440.79,318.64
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,494.56,363.65
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,518.18,384.48
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,527.47,391.4
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,566.27,420.64
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,610.52,453.25
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,595.85,441.94
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,570.47,422.46
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,701.23,523.21
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,837.3,622.98
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,864.98,639.89
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,889.59,655.23
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,909.97,668.75
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,926.76,679.91
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,937.14,687.23
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,943.72,692.16
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,945.09,694.45
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,942.64,694.34
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,933.34,689.12
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,920.48,681.65
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,902.19,670.15
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,880.59,656.52
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,853.34,639.08
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,831.56,625.46
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,757.72,575.95
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,682.44,523.73
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,646.64,499.1
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,607.66,471.49
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,552.36,431.84
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,498.03,391.88
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,440.03,347.49
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,383.33,302.72
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,317.91,250.52
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,253.33,197.2
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,184.27,138.92
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,124.29,85.73
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,55.54,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,11.95,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,22.97,12.41
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,31.13,21.08
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,39.16,28.53
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,44.39,33.23
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,49.53,37.66
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,52.88,40.44
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,61.2,47.41
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,63.75,49.21
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,66.2,50.88
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,67.69,51.84
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,69.1,52.72
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,92.61,53.59
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,158.84,87.51
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,216.1,127.68
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,274.1,174.69
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,331.42,223.24
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,388.66,271.84
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,444.21,318.92
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,498.91,364.17
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,551.26,405.73
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,602.03,444.76
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,649.44,480.96
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,694.68,514.64
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,736.74,545.31
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,776.36,573.61
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,811.61,597.0
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,844.11,618.21
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,872.16,635.41
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,897.07,650.47
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,917.26,663.4
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,933.77,674.0
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,944.71,681.44
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,951.78,686.53
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,952.65,687.38
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,949.65,685.9
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,939.88,680.19
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,926.56,672.33
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,907.57,660.88
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,885.21,647.32
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,857.5,630.26
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,826.91,611.28
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,797.23,593.38
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,757.12,568.17
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,710.17,537.19
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,661.93,504.91
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,606.37,466.3
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,553.03,427.95
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,489.93,381.29
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,428.91,334.5
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,357.67,278.5
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,291.6,224.4
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,213.74,159.94
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,146.5,101.19
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,66.11,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,12.8,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,23.24,12.53
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,33.11,22.6
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,44.62,33.01
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,51.09,38.84
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,57.39,44.3
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,61.41,47.61
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,65.3,50.7
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,68.15,52.72
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,70.85,54.56
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,72.3,55.45
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,80.85,62.23
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,102.21,62.5
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,156.29,87.6
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,210.98,125.39
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,266.85,169.77
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,330.62,229.2
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,374.38,269.57
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,394.26,286.68
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,413.87,302.37
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,403.41,295.08
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,390.43,285.39
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,458.86,334.69
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,538.69,391.04
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,643.78,467.93
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,755.88,548.51
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,731.88,527.41
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,683.12,489.84
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,784.44,564.44
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,873.86,626.09
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,813.3,582.72
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,717.88,513.44
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,594.09,429.39
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,462.38,336.55
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,723.27,528.06
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,925.93,664.12
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,773.35,560.89
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,577.6,421.9
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,623.23,457.16
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,649.09,477.36
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,595.2,440.21
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,541.65,403.23
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,654.69,490.18
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,736.66,551.04
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,690.96,519.94
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,643.92,488.31
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,591.51,452.1
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,536.82,413.25
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,473.91,366.45
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,413.25,319.79
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,342.84,264.93
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,277.63,212.11
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,202.77,150.69
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,136.15,93.55
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,61.0,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,24.66,13.54
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,35.54,24.47
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,46.23,34.11
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,54.54,41.46
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,60.33,46.43
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,69.16,53.8
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,77.39,60.5
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,85.51,66.98
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,93.03,72.88
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,100.58,78.7
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,107.49,83.93
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,109.02,69.71
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,156.06,88.09
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,209.46,124.84
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,264.07,168.2
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,318.55,213.88
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,373.03,259.84
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,414.7,299.24
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,432.06,316.28
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,494.01,361.32
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,576.57,422.33
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,620.68,455.51
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,662.94,486.77
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,706.2,516.47
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,741.93,540.34
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,775.87,563.93
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,807.51,585.61
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,833.13,602.69
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,855.79,617.81
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,874.32,629.96
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,889.45,639.98
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,898.85,646.78
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,904.67,651.42
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,904.17,653.03
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,900.12,652.51
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,888.57,645.91
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,880.59,641.82
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,860.12,629.53
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,836.72,615.41
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,805.72,596.17
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,772.41,575.28
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,732.59,550.06
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,691.19,523.05
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,644.77,491.05
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,597.5,457.89
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,541.16,417.96
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,479.41,373.13
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,418.54,327.47
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,360.39,282.43
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,293.43,229.2
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,232.08,178.9
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,165.28,123.58
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,99.49,68.14
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,44.75,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,13.66,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,24.61,13.45
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,36.19,24.98
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,47.53,35.2
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,54.94,41.8
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,62.21,48.03
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,68.82,53.5
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,73.41,57.13
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,75.52,58.59
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,77.54,59.94
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,78.95,60.75
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,80.22,61.46
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,98.84,61.22
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,157.94,90.71
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,210.06,126.39
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,263.52,168.65
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,316.51,212.47
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,369.99,256.88
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,422.16,300.33
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,473.99,342.6
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,523.74,381.62
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,572.38,418.67
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,614.86,451.19
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,656.99,482.67
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,696.47,511.88
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,733.93,539.2
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,766.65,562.65
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,797.12,583.29
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,823.67,601.15
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,847.56,617.29
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,866.37,629.83
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,881.82,640.25
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,892.02,647.32
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,898.65,652.18
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,899.43,653.02
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,908.69,659.61
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,893.6,650.54
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,875.25,639.56
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,855.63,627.5
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,838.67,617.3
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,808.12,598.22
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,775.27,577.54
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,736.49,553.26
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,696.04,527.05
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,647.24,493.37
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,597.95,458.73
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,542.35,419.11
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,481.03,374.37
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,419.86,328.42
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,361.5,283.15
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,295.15,230.27
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,234.33,180.33
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,167.43,124.94
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,109.08,75.27
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,45.65,2.46
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.23,12.37
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.72,22.04
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,43.72,31.93
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,49.42,37.06
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,55.01,41.88
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,58.73,44.92
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,62.33,47.77
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,64.28,49.13
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,66.15,50.41
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,110.27,86.97
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,156.33,124.38
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,125.15,85.3
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,147.68,81.67
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,201.69,118.85
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,256.84,162.79
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,317.22,212.63
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,370.78,257.48
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,423.25,301.41
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,475.1,343.84
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,524.16,382.36
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,571.89,418.65
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,617.19,452.97
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,660.64,485.1
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,701.2,513.78
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,739.7,540.39
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,773.44,563.38
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,804.71,583.84
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,831.87,600.66
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,856.18,615.59
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,876.04,628.52
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,892.46,639.32
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,903.08,646.48
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,910.04,651.43
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,911.04,652.7
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,908.37,651.77
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,899.88,647.61
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,887.94,641.34
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,870.29,631.99
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,849.47,620.6
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,829.69,609.05
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,798.0,589.48
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,760.99,565.65
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,721.99,540.3
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,676.06,510.15
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,626.93,476.52
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,572.63,438.58
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,518.72,399.88
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,453.24,351.24
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,390.85,303.43
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,322.62,249.65
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,256.08,195.62
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,183.56,136.16
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,121.28,83.56
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,55.78,6.95
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,24.93,13.58
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,37.5,25.93
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,50.16,37.25
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,58.49,44.64
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,66.63,51.61
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,72.99,56.97
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,79.13,62.02
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,106.83,84.96
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,140.31,112.23
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,159.38,127.44
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,177.85,142.03
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,134.27,95.13
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,157.45,92.98
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,233.33,156.6
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,288.79,207.66
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,325.12,235.48
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,362.12,263.86
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,404.06,293.13
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,471.35,343.66
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,518.84,380.95
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,564.33,415.71
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,607.73,448.82
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,649.42,479.97
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,687.15,506.58
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,727.66,534.31
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,760.55,557.37
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,791.26,578.61
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,810.19,592.13
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,833.74,608.48
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,830.11,602.16
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,814.63,588.0
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,755.71,547.58
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,701.23,509.6
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,690.24,502.84
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,677.35,494.56
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,715.72,524.31
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,765.64,561.1
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,744.91,547.74
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,721.66,533.1
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,731.54,542.86
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,742.17,552.76
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,701.98,526.51
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,653.99,494.82
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,606.6,461.88
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,559.03,428.21
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,503.55,388.52
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,449.39,348.87
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,388.75,302.76
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,331.08,257.8
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,256.67,199.34
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,198.68,152.25
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,137.0,101.68
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,82.28,56.2
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,34.36,3.78
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
