Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,637.64,478.85
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,585.04,442.84
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,532.6,405.95
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,473.35,362.14
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,415.76,318.23
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,348.54,266.53
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,285.99,216.58
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,214.57,158.66
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,151.95,106.26
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,69.19,27.76
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,12.38,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,22.38,10.88
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,32.95,21.89
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,43.35,31.26
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,51.44,38.42
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,57.33,43.48
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,61.68,47.06
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,65.89,50.39
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,67.67,51.59
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,69.4,52.73
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,70.87,53.64
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,79.31,60.28
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,88.62,58.04
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,140.68,77.74
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,193.72,112.01
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,248.0,153.77
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,301.8,197.89
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,360.98,246.42
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,413.08,289.87
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,464.67,332.08
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,513.85,370.8
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,561.86,407.5
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,607.31,442.21
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,651.0,474.86
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,653.19,473.37
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,636.95,457.93
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,717.55,518.71
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,797.0,576.72
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,824.93,593.81
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,850.15,609.35
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,793.64,568.45
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,703.38,501.47
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,819.57,587.72
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,907.26,648.65
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,908.88,649.78
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,906.82,649.21
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,732.77,530.93
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,516.02,373.97
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,706.28,516.93
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,852.4,621.13
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,737.19,541.75
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,599.53,443.19
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,672.86,501.35
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,722.32,540.44
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,676.26,509.44
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,629.31,477.01
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,576.0,439.71
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,522.98,401.65
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,461.74,356.43
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,402.66,311.4
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,334.67,258.02
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,267.55,203.83
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,198.01,146.83
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,137.64,96.22
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,64.81,26.41
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,12.8,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,23.12,11.29
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,34.39,23.07
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,45.47,33.04
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,52.72,39.5
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,57.48,43.61
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,61.46,46.87
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,65.33,49.92
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,64.86,49.24
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,64.59,48.72
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,71.87,54.47
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,73.02,55.09
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,80.38,51.71
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,133.09,70.55
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,196.34,112.6
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,251.48,155.47
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,305.93,200.44
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,360.76,246.29
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,414.15,290.63
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,466.81,333.27
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,517.54,373.33
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,567.01,411.23
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,613.34,446.67
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,657.67,479.85
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,697.92,508.32
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,735.25,534.07
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,769.22,557.71
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,800.66,578.44
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,828.39,595.64
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,853.32,610.96
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,873.86,624.44
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,890.99,635.77
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,902.34,643.7
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,910.02,649.4
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,911.74,650.87
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,909.78,650.11
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,902.35,646.18
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,891.38,640.09
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,874.29,631.16
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,853.98,620.15
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,835.73,609.53
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,805.58,590.9
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,769.26,569.01
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,730.86,545.42
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,528.9,400.54
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,321.56,243.64
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,449.78,345.35
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,533.44,410.36
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,470.48,363.18
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,410.01,317.08
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,342.6,264.6
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,279.89,213.99
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,203.74,151.64
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,141.81,99.58
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,66.48,27.82
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,23.11,11.22
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,34.39,23.18
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,45.49,33.2
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,51.96,38.94
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,55.99,42.34
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,73.87,57.38
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,91.42,71.85
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,115.22,91.26
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,133.65,105.88
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,96.98,75.16
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,69.29,51.99
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,75.08,56.47
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,137.2,73.03
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,216.71,139.69
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,288.97,205.94
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,320.34,227.61
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,368.03,262.37
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,377.46,273.39
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,381.95,278.99
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,436.95,318.28
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,493.71,358.74
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,548.46,398.62
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,605.82,440.3
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,631.34,457.78
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,655.03,473.76
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,698.64,505.34
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,742.61,536.88
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,800.8,582.17
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,846.27,616.46
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,785.04,571.08
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,690.25,499.61
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,673.39,488.57
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,641.9,467.15
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,792.12,580.13
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,897.57,656.3
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,889.64,651.23
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,889.39,652.15
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,742.45,549.78
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,567.52,421.61
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,438.39,328.32
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,296.12,222.01
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,504.22,385.06
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,688.18,523.09
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,573.7,438.56
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,460.4,354.3
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,389.81,302.12
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,310.85,242.32
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,270.97,211.61
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,231.78,180.68
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,189.35,146.78
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,148.65,113.47
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,105.95,78.14
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,66.55,45.3
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,30.92,10.7
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,8.54,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,16.51,6.24
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,32.64,21.64
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,48.41,35.67
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,63.54,48.89
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,79.05,62.16
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,96.16,76.64
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,112.94,90.59
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,125.48,100.58
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,141.18,113.02
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,154.44,123.51
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,176.06,140.75
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,190.35,151.56
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,213.6,159.23
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,241.45,178.93
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,271.04,200.64
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,303.35,222.81
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,351.98,257.88
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,386.28,283.58
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,433.83,319.31
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,467.63,345.25
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,501.14,370.58
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,513.94,380.2
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,525.88,388.65
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,400.98,297.79
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,257.59,190.74
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,189.18,139.76
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,119.13,86.54
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,131.11,95.82
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,143.21,105.12
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,153.71,113.16
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,164.26,121.24
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,195.15,144.73
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,226.46,168.38
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,240.62,179.1
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,254.98,190.01
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,220.82,164.59
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,186.53,138.94
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,123.87,91.35
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,62.52,43.77
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,136.57,102.05
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,214.33,162.34
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,161.19,121.5
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,108.98,80.94
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,104.38,77.64
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,99.83,74.34
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,77.33,56.79
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,55.54,39.56
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,47.19,32.92
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,38.86,26.2
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,30.96,19.79
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,23.08,13.29
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,16.46,7.71
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,9.86,2.11
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,4.92,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,4.69,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,9.04,0.79
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,18.55,9.88
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,28.08,18.38
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,40.55,29.27
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,52.64,39.67
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,81.47,64.2
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,109.03,87.26
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,110.06,87.62
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,112.98,89.55
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,113.14,89.16
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,113.36,88.85
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,95.62,73.82
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,134.73,74.04
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,187.83,108.04
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,242.18,149.88
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,290.7,201.6
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,315.62,230.75
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,363.58,260.76
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,459.95,330.37
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,509.7,369.68
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,558.17,407.07
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,583.85,425.86
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,593.29,431.15
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,655.68,477.89
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,720.95,526.5
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,733.25,530.91
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,726.02,521.72
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,787.66,568.94
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,836.52,605.23
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,855.96,617.93
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,872.1,628.71
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,822.78,593.61
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,735.4,529.99
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,780.43,562.5
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,813.36,586.17
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,857.85,620.83
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,883.2,639.63
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,817.97,596.52
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,739.62,541.3
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,775.39,570.32
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,789.49,581.88
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,752.8,558.8
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,717.53,536.81
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,672.8,507.13
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,627.06,475.56
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,573.64,437.8
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,520.55,399.41
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,459.57,354.12
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,400.74,309.15
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,333.45,256.94
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,267.05,203.81
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,196.6,146.47
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,135.58,95.63
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,64.48,28.17
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,11.52,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,20.92,9.06
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,30.81,20.03
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,42.31,30.34
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,46.48,34.17
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,50.71,37.84
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,54.62,41.07
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,58.42,44.09
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,59.26,44.53
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,65.67,49.62
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,91.64,70.78
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,120.53,93.91
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,95.02,72.65
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,128.03,67.3
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,191.01,108.24
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,245.82,149.89
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,300.32,194.24
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,354.97,239.2
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,408.07,283.0
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,460.51,325.3
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,510.86,364.19
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,559.85,400.78
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,586.17,418.43
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,595.68,422.49
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,659.07,468.35
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,726.59,516.57
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,761.08,539.45
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,793.14,559.68
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,820.76,577.02
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,845.65,592.61
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,865.75,605.7
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,882.46,616.77
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,893.87,623.35
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,901.65,627.79
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,903.96,629.79
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,902.62,629.68
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,890.86,623.21
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,887.14,621.97
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,869.61,613.32
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,848.91,602.79
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,789.47,566.28
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,717.77,518.9
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,669.47,488.79
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,620.85,457.57
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,608.66,452.09
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,598.22,447.1
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,483.82,365.41
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,373.55,284.61
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,327.91,250.92
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,282.99,216.59
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,233.78,178.67
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,187.01,141.45
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,137.42,101.17
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,92.22,63.74
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,43.49,17.45
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,11.52,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,21.18,8.96
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,35.16,23.49
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,48.02,34.99
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,58.14,43.8
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,67.97,52.06
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,75.29,58.08
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,82.34,63.69
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,87.05,67.08
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,91.92,70.52
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,93.98,71.91
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,95.86,73.14
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,101.16,76.98
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,149.71,87.92
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,199.13,118.57
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,250.3,156.33
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,301.73,196.88
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,353.77,238.29
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,404.43,278.9
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,458.13,320.84
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,505.77,357.86
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,552.32,393.27
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,595.9,425.67
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,638.14,456.46
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,678.83,484.88
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,718.56,512.09
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,752.4,536.56
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,784.03,559.35
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,770.16,546.91
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,744.09,526.16
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,735.98,521.34
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,729.37,517.23
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,458.75,333.13
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,152.7,109.68
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,117.01,83.67
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,81.37,56.85
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,55.14,36.91
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,29.17,16.96
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,36.65,22.86
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,44.13,28.79
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,49.1,32.73
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,54.06,36.69
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,151.28,112.78
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,252.04,190.32
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,239.81,181.93
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,227.16,173.36
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,278.03,215.07
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,308.69,240.57
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,269.85,210.9
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,231.39,180.99
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,189.3,147.27
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,149.02,114.24
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,107.57,79.62
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,68.88,47.09
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,31.97,11.71
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,20.12,8.04
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,31.09,20.2
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,41.88,29.94
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,59.91,45.58
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,79.7,62.45
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,69.46,53.63
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,66.0,50.48
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,68.1,51.97
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,70.14,53.36
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,71.92,54.63
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,73.56,55.78
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,130.57,102.07
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,214.88,155.77
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,245.87,176.64
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,277.52,199.5
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,291.47,199.96
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,351.99,239.94
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,408.8,286.69
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,460.36,328.77
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,510.07,367.76
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,558.65,404.74
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,603.73,439.06
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,647.05,471.32
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,687.81,500.21
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,726.74,527.18
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,761.17,551.25
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,793.18,572.2
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,820.81,590.47
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,845.75,607.01
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,866.39,620.49
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,883.68,631.87
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,703.15,508.24
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,458.09,330.81
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,709.14,515.89
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,903.7,648.41
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,900.5,645.7
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,883.26,635.52
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,865.66,625.57
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,844.94,613.58
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,704.51,517.78
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,556.47,411.32
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,543.86,405.89
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,528.16,397.46
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,586.18,443.5
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,622.51,473.17
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,568.54,434.88
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,514.96,396.4
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,454.17,351.52
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,395.49,306.83
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,323.61,250.46
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,262.39,200.75
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,195.73,145.96
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,137.26,96.83
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,65.53,29.06
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,11.1,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,20.08,7.71
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,32.14,20.96
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,43.96,31.56
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,51.48,38.24
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,60.61,46.05
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,65.15,49.78
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,69.55,53.25
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,72.19,55.15
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,74.71,56.92
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,76.6,58.13
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,78.33,59.21
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,83.29,62.92
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,135.26,75.47
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,194.35,113.55
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,247.51,153.85
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,300.77,196.95
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,354.54,240.99
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,383.61,272.22
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,391.47,283.08
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,457.69,329.82
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,558.29,402.43
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,602.23,435.21
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,645.53,466.98
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,684.98,494.59
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,722.26,520.08
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,755.88,543.7
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,787.26,564.95
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,815.74,582.48
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,841.8,598.37
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,861.99,611.72
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,878.9,623.06
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,890.59,631.15
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,898.73,637.12
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,901.04,639.5
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,911.92,647.54
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,895.35,638.28
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,887.17,634.68
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,880.79,633.31
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,860.36,622.76
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,834.15,607.16
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,805.15,589.66
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,768.91,568.06
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,730.58,544.76
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,688.73,517.73
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,642.65,486.89
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,589.81,450.32
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,537.12,412.85
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,476.59,368.36
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,417.91,323.77
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,350.6,271.33
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,287.8,220.6
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,216.56,161.79
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,151.88,107.28
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,71.18,31.76
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,11.1,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,20.16,7.52
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,30.8,19.92
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,41.29,29.43
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,49.81,36.91
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,56.17,42.3
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,60.6,45.94
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,64.88,49.33
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,67.42,51.07
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,69.86,52.67
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,71.69,53.97
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,80.57,61.05
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,84.32,63.75
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,137.05,75.49
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,190.83,108.86
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,245.89,150.33
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,300.54,194.48
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,360.81,243.3
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,413.76,286.93
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,466.14,329.27
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,516.21,368.15
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,565.13,405.0
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,611.68,439.94
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,656.41,472.77
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,696.01,500.28
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,732.86,525.25
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,767.01,549.11
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,798.77,570.09
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,826.99,587.59
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,852.6,603.38
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,873.08,616.84
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,890.21,628.26
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,901.61,636.44
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,909.38,642.46
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,911.7,644.82
