Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,910.37,645.01
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,902.69,641.55
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,891.53,635.94
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,884.9,634.43
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,864.06,623.63
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,837.09,607.55
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,807.39,589.6
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,770.67,567.73
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,731.86,544.15
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,689.27,516.64
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,642.51,485.17
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,588.7,447.9
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,535.12,409.8
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,472.85,364.17
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,412.73,318.65
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,345.09,266.22
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,282.06,215.58
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,206.87,154.08
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,144.97,102.09
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,68.48,30.26
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,11.52,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,21.05,7.67
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,35.33,23.49
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,49.43,36.1
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,57.49,43.31
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,66.07,50.69
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,72.49,56.0
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,78.71,60.97
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,81.63,63.08
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,82.77,63.66
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,84.63,64.81
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,86.33,65.83
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,87.53,66.44
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,136.92,77.38
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,196.0,115.29
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,248.82,155.15
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,300.87,197.32
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,354.09,241.18
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,406.82,284.44
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,459.3,326.5
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,509.53,365.86
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,558.38,403.11
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,603.51,437.49
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,646.94,469.86
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,687.15,498.39
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,725.24,524.8
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,759.29,548.89
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,791.02,570.3
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,818.91,587.65
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,844.27,603.28
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,864.16,616.39
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,880.74,627.41
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,892.5,635.6
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,900.71,641.56
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,903.06,645.05
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,901.81,646.35
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,906.02,650.33
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,894.91,644.34
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,877.1,633.78
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,856.11,621.19
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,827.92,603.8
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,797.15,584.63
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,764.15,564.8
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,725.21,540.63
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,677.28,509.72
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,628.72,476.85
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,574.19,438.58
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,520.09,399.72
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,456.56,351.99
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,389.87,300.77
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,322.45,248.47
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,260.51,198.78
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,189.15,140.59
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,127.43,89.5
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,55.51,23.41
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,8.96,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,17.23,4.91
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,32.89,21.43
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,48.25,35.09
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,62.52,47.57
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,77.3,60.2
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,90.4,71.13
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,104.9,82.97
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,123.43,97.94
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,139.18,110.36
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,155.43,122.99
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,165.43,130.39
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,181.72,142.79
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,207.13,152.9
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,237.19,173.41
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,270.28,196.71
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,273.75,200.21
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,272.26,199.73
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,307.67,225.51
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,345.59,253.04
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,428.01,311.86
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,538.57,391.16
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,558.3,404.75
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,567.84,410.59
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,616.75,444.83
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,667.31,479.65
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,725.74,523.9
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,788.08,570.66
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,816.01,588.83
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,841.19,605.28
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,861.57,618.27
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,878.61,629.07
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,889.89,635.23
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,897.59,639.18
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,899.44,640.56
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,897.71,639.75
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,890.55,635.76
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,879.94,629.66
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,862.38,620.59
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,841.7,609.51
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,815.56,593.51
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,786.65,575.64
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,754.44,556.59
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,716.4,533.26
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,672.62,504.65
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,627.61,473.95
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,574.41,437.06
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,521.53,399.42
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,462.41,355.36
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,404.99,311.31
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,337.23,259.05
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,270.09,205.55
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,200.11,148.32
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,139.23,97.46
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,66.1,28.47
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.03,2.65
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,31.12,20.0
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,47.44,34.55
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,62.99,48.15
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,76.5,59.76
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,89.96,71.04
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,104.86,83.26
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,123.25,98.15
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,138.84,110.47
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,150.7,119.55
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,153.28,120.97
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,164.07,129.05
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,202.23,141.48
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,241.25,167.53
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,280.64,196.82
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,302.12,206.95
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,352.78,242.76
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,404.65,285.71
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,456.43,327.64
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,506.24,367.02
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,555.74,405.05
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,602.01,439.65
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,642.59,469.36
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,687.27,500.68
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,725.08,526.5
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,739.7,533.0
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,743.57,531.45
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,736.34,525.48
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,720.9,514.05
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,755.83,538.09
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,784.91,557.97
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,856.34,610.0
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,903.64,642.2
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,865.47,616.21
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,799.1,568.37
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,713.59,510.46
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,640.84,459.84
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,760.11,549.56
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,853.31,617.36
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,753.14,548.91
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,628.99,461.26
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,626.45,462.28
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,605.11,449.88
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,558.64,417.89
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,511.71,385.14
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,499.91,379.19
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,481.11,367.4
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,422.61,324.18
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,366.62,281.71
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,303.44,232.93
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,244.81,186.13
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,178.44,132.13
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,112.7,78.33
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,52.59,21.46
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,6.83,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,13.2,1.83
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,28.75,17.97
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,43.85,31.36
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,59.94,45.36
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,74.14,57.51
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,83.96,65.83
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,91.77,72.27
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,107.53,85.06
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,122.45,96.94
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,133.9,105.79
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,144.77,114.05
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,153.74,120.7
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,186.21,126.11
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,224.5,149.25
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,267.38,180.0
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,296.47,198.52
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,353.33,241.06
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,408.87,290.05
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,455.9,328.9
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,499.72,362.12
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,560.83,408.84
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,607.28,443.78
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,651.82,476.33
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,692.42,505.24
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,730.14,531.41
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,765.25,555.98
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,797.87,577.52
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,826.41,595.23
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,852.21,611.03
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,872.79,624.67
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,889.97,636.16
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,902.27,644.54
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,910.91,650.65
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,882.37,631.6
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,826.32,590.01
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,875.65,628.75
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,893.63,642.16
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,877.07,632.26
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,857.28,620.47
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,841.31,611.3
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,812.86,593.74
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,777.03,572.35
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,739.02,549.18
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,695.23,521.59
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,650.13,492.56
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,598.94,457.13
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,545.41,418.89
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,484.41,373.1
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,425.38,327.53
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,357.43,274.91
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,294.09,224.04
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,218.86,162.47
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,151.26,106.03
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,70.97,30.09
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,10.24,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,18.83,4.48
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,32.85,21.27
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,45.92,33.08
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,52.7,39.22
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,59.43,45.05
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,66.83,51.25
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,71.92,55.32
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,72.02,55.1
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,72.29,55.0
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,73.97,56.06
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,75.53,57.01
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,83.31,63.06
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,133.73,74.62
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,186.66,107.44
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,241.03,148.76
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,294.23,192.45
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,348.21,237.62
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,405.68,285.59
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,457.71,328.77
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,507.83,368.88
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,557.01,407.14
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,603.05,441.95
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,647.37,474.51
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,688.58,504.21
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,727.8,531.83
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,763.1,556.88
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,795.97,578.83
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,824.84,596.95
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,851.04,613.19
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,872.48,627.31
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,890.58,639.26
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,903.38,646.67
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,912.55,651.78
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,915.3,654.18
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,914.36,654.32
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,905.41,649.32
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,893.11,642.25
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,876.77,633.94
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,867.29,630.3
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,838.83,612.56
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,807.75,593.07
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,771.21,570.93
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,732.6,547.07
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,687.89,517.58
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,639.32,484.33
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,585.72,447.77
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,532.42,410.29
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,466.59,361.33
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,403.62,313.1
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,329.12,254.48
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,266.29,203.35
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,192.28,142.88
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,128.69,90.22
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,56.02,22.38
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,4.69,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.05,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,21.47,11.93
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,33.71,22.8
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,48.59,35.73
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,63.32,48.35
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,80.15,62.5
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,95.56,75.18
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,78.34,60.26
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,62.91,46.97
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,70.45,52.92
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,72.03,53.9
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,71.82,53.42
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,124.5,65.68
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,187.73,105.9
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,243.03,147.85
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,297.62,192.72
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,352.55,238.72
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,406.24,283.47
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,459.3,326.71
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,510.41,367.37
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,560.27,405.89
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,607.21,441.99
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,652.26,475.83
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,692.79,504.68
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,730.28,530.67
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,765.01,555.09
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,797.26,576.45
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,824.97,593.42
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,849.87,608.42
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,870.45,621.83
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,887.66,633.07
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,899.1,640.89
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,906.93,646.47
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,909.77,648.93
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,908.97,649.15
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,900.96,644.79
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,889.53,638.31
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,883.32,636.76
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,863.04,625.9
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,835.48,608.89
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,805.26,590.06
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,769.23,568.57
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,731.11,545.31
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,687.46,516.65
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,639.83,484.22
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,586.16,446.88
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,532.79,408.75
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,470.82,363.01
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,410.98,317.45
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,341.71,263.6
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,273.67,209.03
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,201.61,149.9
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,139.24,97.68
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,66.38,26.92
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,10.24,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,18.79,3.14
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,32.47,20.86
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,45.28,32.5
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,52.43,38.89
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,59.53,44.94
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,61.98,46.93
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,69.49,53.04
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,100.63,78.66
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,127.35,100.18
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,141.33,110.95
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,156.68,122.71
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,168.9,131.82
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,202.23,142.14
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,239.08,165.65
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,279.09,194.04
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,296.32,199.65
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,354.35,239.83
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,407.82,284.53
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,460.81,328.0
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,511.19,367.87
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,560.62,405.82
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,607.42,440.62
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,652.4,473.04
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,693.74,502.2
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,732.71,528.98
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,768.07,553.56
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,800.95,575.22
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,830.12,594.35
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,856.54,611.67
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,877.75,625.61
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,895.57,637.4
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,908.04,644.5
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,916.85,649.31
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,919.67,651.72
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,918.77,651.89
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,910.71,647.56
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,899.24,641.15
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,883.24,633.16
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,873.86,629.7
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,846.45,612.98
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,816.3,594.48
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,779.82,572.8
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,741.2,549.38
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,694.96,519.15
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,651.01,489.92
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,596.36,452.2
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,541.95,413.71
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,478.57,367.31
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,417.57,321.22
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,348.11,267.57
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,279.65,212.97
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,205.03,152.11
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,140.72,98.55
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,66.95,26.45
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,8.96,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,17.09,1.6
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,32.0,20.43
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,46.05,33.13
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,59.93,45.31
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,73.45,56.91
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,85.2,66.73
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,96.57,75.98
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,108.4,85.41
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,119.76,94.28
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,138.46,109.01
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,164.44,129.39
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,140.97,109.77
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,130.81,96.57
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,140.01,103.02
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,149.54,109.68
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,216.28,158.4
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,291.39,212.55
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,307.56,223.91
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,323.25,234.86
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,361.58,261.8
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,402.58,290.38
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,423.91,305.41
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,445.51,320.57
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,389.26,280.07
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,327.26,235.18
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,470.67,338.27
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,620.55,441.96
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,665.46,471.8
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,708.31,500.47
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,801.55,567.82
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,885.96,625.78
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,845.86,597.39
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,789.72,556.5
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,854.17,604.19
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,903.89,638.63
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,898.15,635.17
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,888.81,629.93
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,870.89,620.27
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,849.81,608.64
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,821.59,591.39
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,795.52,575.58
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,753.46,550.38
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,710.26,523.75
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,525.64,392.5
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,335.74,251.85
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,429.47,326.49
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,512.62,390.07
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,441.85,337.91
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,381.8,292.79
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,314.17,240.6
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,252.13,191.15
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,180.74,133.63
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,111.38,77.27
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,52.05,18.82
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,8.54,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,16.35,0.47
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,33.3,21.47
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,49.49,36.15
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,62.5,47.67
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,75.26,58.67
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,74.85,58.24
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,76.06,59.03
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,106.15,83.9
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,128.88,102.2
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,131.89,104.05
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,127.98,100.26
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,163.56,128.5
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,213.77,157.02
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,237.27,171.12
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,276.13,197.83
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,283.04,205.33
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,289.46,211.82
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,345.37,250.71
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,412.98,298.48
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,470.74,339.71
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,550.2,397.94
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,595.08,431.7
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,638.64,463.89
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,629.28,454.1
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,595.11,426.01
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,631.81,452.21
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,669.6,478.69
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,760.04,544.19
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,843.14,602.71
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,749.31,535.05
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,616.63,438.97
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,771.24,552.13
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,900.62,642.44
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,902.8,643.66
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,901.42,643.51
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,892.95,638.87
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,881.13,632.19
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,761.76,550.93
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,628.48,456.16
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,716.44,523.22
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,784.39,574.36
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,651.52,482.09
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,518.73,386.98
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,568.62,426.86
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,592.0,446.94
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,536.21,407.53
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,481.57,368.33
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,410.72,315.75
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,333.53,257.16
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,267.7,206.17
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,207.88,158.48
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,132.55,97.87
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,74.06,50.58
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,30.69,8.63
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,8.11,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,15.58,0.0
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,33.82,21.76
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,51.75,37.85
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,63.41,48.22
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,75.33,58.5
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,82.15,64.19
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,90.06,70.58
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,111.75,88.31
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,134.45,106.54
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,110.88,86.56
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,97.42,75.04
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,95.58,72.97
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,141.8,83.22
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,192.77,114.57
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,245.75,154.29
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,297.86,196.46
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,356.23,244.15
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,408.56,287.81
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,460.97,330.83
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,511.14,370.66
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,560.67,408.95
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,607.29,444.87
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,652.5,478.97
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,692.67,507.64
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,729.98,533.59
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,765.24,558.82
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,798.35,582.2
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,826.37,600.51
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,851.74,616.26
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,872.44,629.83
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,889.88,641.24
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,900.76,647.21
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,908.09,650.92
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,909.58,652.27
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,907.52,651.42
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,900.55,647.46
