Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,897.44,646.2
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,879.11,636.26
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,857.72,624.37
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,828.1,605.82
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,796.03,585.56
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,757.26,561.52
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,716.74,535.43
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,667.36,502.62
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,617.44,468.71
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,553.33,423.51
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,497.69,383.3
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,431.63,334.07
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,369.2,286.23
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,299.78,231.63
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,227.56,173.69
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,157.63,116.85
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,90.51,62.32
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,41.74,12.76
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,8.96,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,16.81,0.0
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,31.56,19.85
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,46.41,33.35
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,53.74,40.04
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,61.51,46.8
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,67.77,52.05
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,75.29,58.17
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,100.38,78.85
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,134.87,106.9
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,140.95,111.25
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,152.23,119.79
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,111.97,86.46
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,133.49,74.75
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,186.96,107.61
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,241.89,149.25
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,296.02,193.22
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,350.95,238.52
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,408.67,286.51
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,461.09,329.81
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,511.43,369.89
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,560.81,408.11
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,569.43,413.75
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,559.0,403.37
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,641.36,465.27
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,735.04,534.69
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,719.39,519.39
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,678.66,486.37
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,680.59,487.31
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,679.41,485.84
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,797.93,574.1
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,897.28,643.59
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,814.67,584.15
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,693.51,494.23
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,699.93,500.08
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,704.46,504.22
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,607.25,436.91
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,524.45,378.3
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,521.0,378.23
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,516.18,377.0
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,693.55,510.34
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,821.36,602.21
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,785.38,579.89
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,747.22,556.55
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,700.0,525.53
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,654.58,495.33
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,600.61,458.21
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,546.8,419.87
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,482.51,372.46
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,420.83,325.48
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,351.27,270.82
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,286.56,218.29
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,207.6,153.86
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,143.38,99.88
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,67.24,21.86
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,8.96,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,16.55,0.0
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,28.05,16.86
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,39.66,27.55
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,46.5,33.75
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,51.13,37.82
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,55.39,41.38
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,59.55,44.72
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,58.99,44.0
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,64.01,47.92
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,65.9,49.19
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,67.69,50.36
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,67.35,49.68
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,128.73,68.7
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,183.59,101.88
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,239.45,144.06
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,295.09,189.67
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,350.97,236.37
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,405.89,282.05
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,460.2,326.23
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,512.07,367.45
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,562.59,406.45
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,610.29,443.14
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,656.07,477.59
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,695.15,505.17
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,729.92,528.99
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,764.85,553.95
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,797.39,575.76
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,825.47,593.42
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,850.83,609.23
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,871.96,623.33
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,889.8,635.32
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,901.48,643.35
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,909.58,649.14
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,912.23,651.25
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,911.25,651.11
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,912.97,653.14
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,899.49,645.26
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,881.98,635.97
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,861.27,624.59
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,832.13,606.44
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,805.44,589.94
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,767.97,566.97
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,728.62,542.45
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,679.3,510.24
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,629.52,476.4
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,573.49,437.19
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,518.03,397.41
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,444.7,343.11
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,382.12,295.28
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,312.61,240.61
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,249.04,189.28
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,167.76,123.79
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,106.37,73.35
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,49.8,13.77
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,25.94,15.18
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,37.95,26.23
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,43.87,31.66
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,49.74,36.81
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,53.34,39.82
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,56.88,42.66
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,59.8,44.79
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,62.61,46.75
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,70.14,52.69
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,71.76,53.7
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,73.12,54.5
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,126.24,67.6
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,181.34,101.17
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,245.02,149.23
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,300.67,194.31
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,356.31,239.97
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,410.49,284.45
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,464.12,327.43
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,515.15,367.36
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,564.73,404.96
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,611.84,440.6
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,657.15,474.13
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,698.14,502.86
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,736.69,529.19
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,772.33,553.8
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,805.47,575.5
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,833.6,592.78
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,858.86,608.14
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,879.79,621.94
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,897.33,633.78
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,908.64,641.69
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,916.3,647.4
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,919.84,652.0
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,919.72,654.39
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,911.84,650.46
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,900.48,644.39
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,895.15,643.77
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,875.41,633.65
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,848.12,617.17
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,818.08,598.81
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,781.39,576.55
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,742.59,552.59
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,699.22,523.98
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,651.47,491.74
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,596.61,453.59
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,542.03,414.68
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,477.47,367.23
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,415.43,320.2
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,344.04,264.38
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,274.46,208.49
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,198.09,146.44
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,132.63,92.01
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,62.93,16.85
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,8.54,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,16.09,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,31.05,19.17
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,46.25,33.14
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,54.09,40.29
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,62.18,47.35
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,68.78,52.89
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,75.19,58.09
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,100.45,78.7
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,133.57,105.3
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,104.11,80.58
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,83.52,63.32
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,85.68,64.73
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,136.95,78.27
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,189.49,110.3
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,250.17,155.68
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,304.78,199.41
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,359.43,243.61
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,411.77,285.89
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,464.0,327.01
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,513.88,365.22
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,562.11,400.88
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,608.2,434.77
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,652.88,466.71
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,692.02,493.0
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,728.32,516.58
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,762.66,540.03
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,794.82,561.68
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,821.83,578.43
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,846.12,593.0
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,866.2,606.36
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,883.05,617.78
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,893.37,623.85
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,900.19,627.82
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,909.97,636.47
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,907.54,637.48
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,895.87,631.65
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,880.98,623.83
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,861.74,612.56
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,839.57,599.44
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,809.98,581.72
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,777.99,562.08
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,737.83,537.44
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,696.11,511.29
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,640.32,474.95
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,592.04,442.88
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,534.97,403.31
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,479.2,363.71
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,414.04,315.98
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,352.36,269.53
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,273.21,208.88
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,212.25,160.55
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,145.6,106.88
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,80.25,54.17
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,36.97,6.51
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.27,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.23,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,24.02,13.57
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,39.17,27.33
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,55.99,42.06
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,71.04,55.06
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,87.02,68.53
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,102.72,81.45
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,121.38,96.36
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,134.27,106.2
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,128.53,100.89
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,120.21,93.54
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,132.0,102.36
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,178.39,118.57
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,198.24,121.67
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,242.3,148.22
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,296.81,192.24
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,352.21,237.67
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,410.72,284.87
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,464.07,327.21
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,514.92,366.6
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,564.78,404.02
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,575.46,410.88
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,566.88,402.12
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,645.45,459.29
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,732.61,521.61
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,767.37,545.41
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,799.79,566.84
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,827.79,584.04
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,853.14,599.5
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,874.33,613.34
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,892.28,625.2
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,916.88,641.65
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,924.8,647.55
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,927.15,650.16
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,925.83,650.57
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,919.34,647.81
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,909.26,642.87
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,891.17,633.94
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,869.84,622.94
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,842.27,606.5
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,811.94,588.18
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,779.17,569.29
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,740.13,545.85
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,693.02,515.33
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,644.97,483.18
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,589.13,445.01
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,533.72,406.07
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,469.66,359.45
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,407.97,313.07
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,331.99,254.68
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,267.76,203.35
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,194.04,143.33
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,130.28,89.95
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,61.3,11.66
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,14.26,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,26.9,15.75
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,39.61,27.68
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,47.3,34.61
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,56.75,42.74
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,61.89,47.06
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,66.87,51.08
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,68.64,52.3
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,70.43,53.48
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,72.26,54.67
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,73.96,55.74
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,81.54,61.49
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,132.49,73.19
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,187.11,106.37
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,243.2,148.39
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,298.67,193.29
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,354.72,239.39
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,413.31,286.79
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,466.63,329.29
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,517.83,369.12
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,567.92,406.91
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,614.65,442.14
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,659.54,475.22
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,701.87,504.85
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,742.2,532.41
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,777.4,556.62
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,810.02,578.02
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,839.21,596.1
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,865.57,612.29
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,886.68,625.95
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,904.38,637.5
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,915.82,645.6
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,923.54,651.48
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,926.61,654.05
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,925.98,654.39
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,918.86,650.95
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,908.15,645.32
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,891.67,637.17
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,871.91,626.92
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,855.02,617.31
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,825.31,599.18
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,789.04,577.81
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,750.61,554.69
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,704.44,524.73
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,659.9,495.51
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,605.88,459.02
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,552.04,421.16
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,487.91,373.74
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,426.07,326.62
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,355.98,272.69
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,290.78,220.59
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,209.51,154.63
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,143.56,98.97
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,66.3,9.8
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,13.5,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,25.76,14.66
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,38.12,26.28
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,45.8,33.25
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,55.04,41.28
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,60.21,45.64
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,65.23,49.7
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,66.0,50.09
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,66.88,50.53
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,68.51,51.57
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,70.04,52.51
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,110.8,85.45
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,184.2,136.27
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,175.12,112.74
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,237.23,144.81
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,292.52,189.73
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,348.15,235.57
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,406.23,282.55
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,459.01,324.6
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,509.47,363.75
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,558.73,400.75
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,604.97,435.38
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,649.47,467.89
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,617.28,441.76
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,549.41,389.7
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,578.21,410.05
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,607.52,430.14
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,737.93,524.64
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,849.32,602.07
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,870.4,615.29
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,888.21,627.14
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,900.85,634.48
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,909.91,639.65
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,912.57,643.56
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,911.6,645.33
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,914.07,648.11
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,901.31,641.21
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,884.21,631.68
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,863.9,620.11
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,835.73,603.38
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,804.93,584.86
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,771.96,565.9
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,732.61,542.3
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,669.69,500.69
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,607.69,457.72
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,553.28,420.4
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,492.8,377.63
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,433.72,333.84
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,376.57,290.14
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,309.81,238.02
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,248.21,188.4
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,179.87,132.67
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,120.28,82.49
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,50.89,3.4
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,15.89,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,24.26,13.33
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,34.65,23.38
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,40.27,28.58
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,45.88,33.52
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,49.98,36.98
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,53.99,40.23
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,55.32,41.04
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,61.83,46.1
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,63.8,47.43
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,65.66,48.67
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,66.02,48.67
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,126.99,67.9
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,181.8,100.88
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,237.77,142.76
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,292.97,187.53
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,348.54,233.39
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,403.46,278.32
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,457.83,321.77
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,509.71,362.34
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,560.36,400.83
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,608.37,437.17
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,654.54,471.38
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,696.75,501.13
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,736.46,528.53
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,772.35,552.96
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,805.6,575.17
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,835.33,593.83
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,862.13,610.54
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,883.59,624.68
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,901.61,636.68
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,913.78,645.26
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,922.25,651.61
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,925.59,655.95
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,925.18,658.03
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,918.8,655.02
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,908.85,649.82
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,852.06,614.95
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,770.15,559.3
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,809.91,591.54
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,824.71,603.1
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,730.86,541.71
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,627.92,469.2
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,607.46,457.28
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,582.21,441.28
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,501.66,383.16
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,425.93,327.34
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,374.63,289.61
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,324.24,251.26
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,306.48,236.84
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,287.06,219.08
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,204.88,151.9
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,138.43,95.34
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,63.6,1.4
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,6.83,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,13.66,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,24.65,13.49
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,36.7,25.05
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,43.4,31.2
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,51.28,38.08
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,55.87,41.97
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,60.35,45.59
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,61.72,46.4
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,63.15,47.21
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,64.97,48.42
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,73.01,54.71
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,73.35,54.66
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,124.74,66.79
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,179.61,100.13
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,235.86,142.31
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,298.1,192.15
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,353.74,237.85
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,386.0,271.41
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,397.45,284.53
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,399.83,286.64
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,400.9,287.21
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,448.3,320.9
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,503.71,359.85
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,614.7,440.88
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,734.09,526.66
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,704.56,501.59
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,639.25,452.14
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,756.21,537.03
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,857.0,606.44
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,878.27,619.94
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,896.24,631.9
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,907.55,639.69
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,915.26,645.32
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,917.96,647.65
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,917.03,647.8
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,913.94,647.2
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,895.39,636.7
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,876.79,627.17
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,855.08,615.58
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,831.13,601.24
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,798.81,581.27
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,760.01,557.81
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,719.44,532.84
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,664.2,495.6
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,608.88,457.55
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,515.74,391.37
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,436.54,333.49
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,379.13,291.25
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,312.14,240.53
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,285.85,219.35
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,246.9,187.16
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,175.21,128.95
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,104.71,70.75
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,47.7,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,22.52,11.72
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,34.8,23.43
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,40.42,28.6
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,46.06,33.5
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,50.17,36.98
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,54.2,40.24
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,56.23,41.63
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,63.52,47.33
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,65.45,48.61
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,67.28,49.8
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,68.22,50.15
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,121.58,62.91
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,185.8,102.77
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,242.36,144.64
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,298.66,189.7
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,355.13,235.5
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,410.59,280.76
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,465.55,324.75
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,517.83,365.04
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,568.73,403.11
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,616.98,437.88
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,663.39,470.33
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,705.76,499.66
