Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,745.67,526.7
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,782.24,551.01
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,816.17,573.04
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,845.75,592.26
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,872.39,609.65
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,894.1,623.69
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,912.36,635.65
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,925.64,644.9
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,935.17,651.92
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,939.08,655.27
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,939.22,656.4
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,932.71,653.47
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,922.48,648.34
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,906.91,641.0
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,887.95,631.53
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,862.01,616.24
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,833.11,599.02
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,805.75,583.76
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,767.45,561.0
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,722.16,532.25
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,675.47,502.12
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,621.74,467.13
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,567.86,429.99
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,507.57,385.92
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,446.94,340.19
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,376.34,286.1
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,310.5,233.59
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,231.96,170.06
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,163.43,111.14
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,74.4,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,22.02,11.15
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,32.37,21.28
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,38.11,26.52
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,43.82,31.46
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,47.67,34.7
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,51.45,37.75
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,58.4,43.25
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,60.69,44.78
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,62.38,45.88
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,63.99,46.9
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,64.77,47.25
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,127.44,67.12
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,183.3,100.69
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,240.26,143.19
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,296.74,188.7
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,353.52,235.15
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,408.86,280.02
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,463.58,323.23
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,516.32,363.71
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,567.79,401.96
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,616.61,438.07
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,663.54,471.97
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,705.71,500.77
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,745.05,526.96
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,782.11,551.21
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,816.55,573.3
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,846.21,591.04
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,872.88,606.84
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,894.6,620.8
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,912.85,632.69
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,925.66,641.29
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,934.72,647.69
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,938.61,650.71
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,938.72,651.52
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,929.74,647.11
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,917.29,640.66
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,901.04,632.96
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,881.46,623.18
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,855.05,607.7
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,834.92,596.33
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,799.04,575.77
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,760.89,553.5
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,715.04,524.51
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,667.91,494.22
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,615.49,460.05
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,560.54,422.16
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,497.27,377.0
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,436.11,331.71
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,364.41,276.93
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,297.66,223.9
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,218.9,160.05
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,150.36,101.28
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,66.74,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,11.1,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,22.08,10.97
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,33.85,22.47
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,43.22,30.86
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,50.63,37.35
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,55.63,41.58
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,60.48,45.52
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,62.53,46.89
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,64.58,48.2
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,66.33,49.35
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,74.48,55.69
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,74.12,54.95
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,125.53,66.68
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,180.71,100.1
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,237.33,142.28
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,299.36,191.53
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,354.98,236.73
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,409.98,281.06
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,464.57,323.93
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,516.79,364.1
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,568.02,402.36
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,616.14,438.13
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,662.42,471.79
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,704.87,501.13
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,745.02,528.25
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,781.99,552.58
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,816.35,574.72
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,845.95,592.76
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,872.58,608.86
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,894.26,622.88
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,912.49,634.82
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,925.29,643.44
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,934.37,649.87
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,937.82,652.63
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,937.5,653.18
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,928.04,648.13
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,915.12,641.04
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,898.47,633.02
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,878.52,622.93
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,861.45,613.68
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,831.48,595.98
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,795.33,575.14
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,756.96,552.53
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,710.75,523.1
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,663.3,492.37
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,610.92,458.11
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,555.94,420.08
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,492.42,374.47
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,431.05,328.78
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,359.76,273.57
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,293.49,220.38
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,214.9,156.75
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,144.83,96.72
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,64.98,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,11.1,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,22.41,11.01
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,34.52,22.99
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,42.67,30.38
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,52.22,38.68
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,57.53,43.18
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,62.68,47.37
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,63.91,48.16
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,65.22,48.96
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,67.28,50.36
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,75.86,57.08
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,75.11,56.0
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,126.25,67.6
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,181.27,101.13
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,237.74,143.38
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,299.77,192.81
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,355.41,238.11
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,409.85,282.08
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,463.76,324.46
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,515.7,364.22
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,566.54,401.89
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,614.28,436.26
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,660.19,468.36
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,701.95,496.97
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,741.11,523.19
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,777.18,546.78
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,810.68,567.93
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,839.05,586.05
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,864.46,602.33
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,885.87,615.81
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,903.93,627.26
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,916.17,635.53
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,924.78,641.68
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,927.38,643.88
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,926.28,643.94
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,915.17,637.89
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,912.71,637.45
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,895.35,628.99
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,874.73,618.58
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,845.71,601.48
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,814.05,582.63
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,776.14,560.72
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,740.38,539.95
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,691.22,508.81
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,641.44,476.47
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,585.52,439.07
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,530.06,400.81
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,463.22,352.05
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,393.42,299.69
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,322.76,245.24
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,257.91,193.52
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,182.38,132.71
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,117.3,77.45
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,53.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.97,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,24.06,11.96
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,41.31,28.58
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,57.49,42.88
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,73.74,57.0
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,77.23,60.1
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,77.02,59.86
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,100.84,79.48
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,119.73,94.62
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,125.99,99.35
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,124.5,97.73
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,125.06,97.63
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,167.12,107.61
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,213.7,136.46
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,261.85,171.74
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,306.79,206.28
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,355.83,244.6
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,406.44,284.6
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,457.49,323.95
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,506.13,359.83
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,556.61,395.9
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,602.56,429.07
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,647.3,460.61
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,690.68,489.9
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,733.45,518.14
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,769.91,543.17
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,804.02,565.97
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,834.63,585.05
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,862.54,602.38
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,883.16,616.05
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,900.38,627.72
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,914.03,635.92
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,924.08,641.97
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,837.71,586.97
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,722.64,508.72
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,819.39,579.95
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,892.17,631.47
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,792.38,566.66
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,676.84,487.85
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,429.97,315.83
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,179.21,129.95
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,265.62,196.68
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,340.81,254.04
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,281.73,210.85
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,224.04,168.07
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,139.68,104.05
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,56.37,39.01
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,47.19,31.98
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,38.03,24.8
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,29.72,18.22
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,21.43,11.52
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,14.4,5.71
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,7.39,0.0
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,3.69,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.97,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,23.36,11.29
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,39.47,27.26
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,54.1,40.29
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,69.17,53.38
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,85.01,66.95
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,100.61,80.03
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,109.77,87.3
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,123.74,98.39
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,143.31,114.12
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,159.29,126.71
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,141.56,111.58
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,163.37,104.74
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,209.86,134.16
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,258.73,171.09
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,306.11,208.92
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,355.9,249.3
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,406.24,289.96
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,457.06,330.01
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,505.31,367.17
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,553.84,403.48
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,599.5,437.57
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,644.07,470.1
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,654.38,475.55
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,646.75,467.89
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,559.69,406.09
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,449.47,326.34
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,652.94,475.81
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,844.93,608.77
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,742.67,534.97
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,598.97,431.92
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,764.52,553.63
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,903.05,650.43
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,815.21,588.4
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,704.08,509.17
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,609.29,444.44
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,529.97,388.46
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,645.03,475.45
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,754.18,555.43
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,781.07,576.93
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,794.22,588.61
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,755.73,564.75
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,715.48,539.71
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,663.24,504.48
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,610.76,468.11
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,521.96,404.42
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,446.38,348.63
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,415.12,325.58
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,380.73,298.79
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,310.09,242.59
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,245.41,189.54
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,173.69,129.74
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,111.41,74.32
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,36.82,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,23.6,11.2
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,41.13,28.62
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,56.78,42.52
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,72.48,56.14
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,82.57,64.84
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,92.23,72.92
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,112.42,89.42
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,133.44,106.26
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,142.22,112.78
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,147.69,116.54
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,170.28,134.05
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,207.34,152.23
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,228.26,165.63
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,260.22,188.31
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,299.91,215.98
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,345.14,248.12
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,383.95,276.4
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,435.62,314.23
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,384.58,280.13
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,312.59,228.75
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,353.27,258.42
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,396.18,289.12
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,543.27,396.97
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,712.87,516.65
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,710.43,512.21
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,691.65,497.43
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,762.39,549.2
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,829.89,598.07
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,815.71,586.17
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,793.74,569.44
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,837.7,602.54
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,880.53,634.37
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,832.32,601.58
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,782.77,567.86
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,825.95,601.49
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,868.93,634.16
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,730.04,536.27
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,567.04,419.57
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,613.31,455.95
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,636.58,475.3
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,448.17,339.03
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,269.08,203.66
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,349.7,268.26
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,422.1,324.63
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,361.76,279.83
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,317.98,247.06
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,330.6,257.28
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,323.24,251.13
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,254.65,197.12
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,192.58,147.09
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,120.56,88.65
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,63.57,40.14
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,22.64,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,22.25,9.82
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,36.94,25.08
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,46.95,34.21
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,57.25,43.27
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,64.64,49.7
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,71.82,55.76
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,95.83,75.71
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,122.0,97.06
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,132.92,105.47
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,143.39,113.39
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,109.4,85.03
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,130.52,73.5
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,190.34,112.09
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,244.74,153.52
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,298.59,197.42
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,353.69,242.83
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,408.18,287.94
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,462.49,331.86
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,514.95,372.6
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,564.72,410.15
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,612.03,445.84
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,657.71,479.52
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,699.73,508.97
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,739.76,536.36
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,713.48,513.84
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,658.2,470.99
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,687.07,492.0
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,715.5,512.2
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,742.88,531.85
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,778.63,556.87
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,701.33,503.48
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,615.06,443.33
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,625.34,453.1
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,634.4,461.66
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,797.81,582.21
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,918.84,666.76
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,774.82,569.74
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,616.94,456.36
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,734.19,546.82
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,821.53,610.68
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,759.75,570.22
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,693.76,525.93
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,555.81,425.7
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,420.52,324.23
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,380.85,296.2
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,340.66,266.72
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,295.38,231.83
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,250.94,196.74
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,203.05,158.22
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,157.44,120.56
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,99.97,73.01
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,55.58,33.97
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,20.36,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,21.53,8.98
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,35.03,23.57
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,45.58,33.18
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,55.89,42.29
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,62.98,48.49
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,69.88,54.34
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,75.52,58.86
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,79.32,61.72
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,81.7,63.34
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,83.93,64.81
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,121.12,95.05
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,193.45,134.32
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,235.99,164.93
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,273.58,195.1
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,270.38,197.43
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,249.25,184.93
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,316.84,233.65
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,400.28,293.76
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,424.94,311.18
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,448.62,327.68
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,439.66,320.99
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,425.92,310.61
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,516.21,374.64
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,617.21,443.76
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,678.68,485.17
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,747.09,530.38
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,729.9,516.01
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,711.66,501.5
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,709.46,499.78
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,704.72,496.27
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,833.48,586.11
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,930.69,647.93
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,933.68,650.66
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,932.96,652.23
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,659.68,475.34
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,322.42,233.94
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,487.91,357.59
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,650.65,472.34
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,747.3,543.06
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,820.66,595.59
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,782.21,571.55
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,741.82,546.81
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,696.55,518.32
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,649.98,488.38
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,592.81,448.9
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,536.11,408.72
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,472.07,362.16
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,410.18,315.58
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,336.73,259.26
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,265.7,202.62
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,188.84,139.57
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,122.64,78.54
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,41.5,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,6.83,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,21.17,8.25
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,35.07,23.44
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,44.24,31.88
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,53.29,39.88
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,60.15,45.77
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,68.02,52.32
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,69.67,53.45
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,71.38,54.58
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,73.48,55.99
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,75.45,57.28
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,76.16,57.52
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,135.12,75.76
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,189.36,109.81
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,245.24,152.35
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,300.47,197.27
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,356.85,243.56
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,415.89,291.84
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,470.05,335.52
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,522.07,375.75
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,573.39,414.14
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,579.03,417.12
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,560.99,401.45
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,653.36,469.3
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,754.63,542.06
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,791.24,565.76
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,825.13,588.07
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,771.33,548.02
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,681.86,481.21
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,813.47,577.07
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,922.59,650.41
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,935.37,658.77
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,944.39,665.59
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,795.0,566.83
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,593.45,424.08
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,623.54,448.01
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,669.42,481.21
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,801.33,579.36
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,892.7,643.69
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,864.84,626.47
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,834.16,608.12
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,806.31,592.34
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,767.11,568.66
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,719.69,538.04
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,671.17,506.17
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,617.91,470.53
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,562.31,431.25
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,496.5,383.01
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,433.15,334.9
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,358.9,277.16
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,290.18,221.47
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,207.66,153.3
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,135.74,85.35
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,46.9,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,7.68,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,19.37,6.56
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,31.56,20.48
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,39.0,27.43
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,44.69,32.56
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,49.59,36.8
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,54.37,40.77
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,55.02,41.12
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,60.84,45.77
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,62.89,47.2
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,64.85,48.53
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,67.89,50.75
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,123.67,64.97
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,188.2,106.98
