Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,245.41,151.07
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,302.25,198.13
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,359.52,246.13
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,415.25,293.0
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,470.42,338.39
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,523.53,380.39
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,575.48,420.21
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,624.32,456.48
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,671.24,490.3
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,715.13,521.28
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,756.78,549.61
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,793.78,574.21
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,828.0,596.88
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,858.08,615.51
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,885.01,632.0
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,906.82,646.47
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,925.09,658.74
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,937.4,667.27
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,945.93,673.5
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,949.19,676.25
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,948.63,676.69
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,937.29,670.29
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,922.57,661.84
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,904.76,652.83
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,883.64,641.65
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,865.79,631.56
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,834.79,612.75
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,797.1,590.26
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,757.26,566.0
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,711.94,536.34
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,662.46,503.28
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,605.18,464.03
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,548.35,423.41
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,480.25,372.97
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,414.99,322.94
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,339.95,263.56
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,267.15,204.09
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,185.45,136.53
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,114.32,69.64
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,38.44,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,19.94,6.39
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,38.63,26.38
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,47.31,34.57
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,56.05,42.39
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,63.2,48.57
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,70.17,54.38
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,70.63,54.4
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,69.69,53.19
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,71.92,54.73
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,74.02,56.14
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,82.13,62.35
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,134.72,73.96
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,191.05,109.67
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,249.06,154.15
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,306.14,201.01
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,368.74,252.48
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,424.81,298.59
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,480.5,343.24
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,533.73,384.78
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,585.92,424.22
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,635.1,461.28
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,682.48,496.13
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,726.74,527.13
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,768.79,555.87
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,806.16,580.57
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,840.84,603.24
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,871.45,621.87
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,899.03,638.44
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,920.69,652.5
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,938.8,664.35
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,951.85,671.66
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,961.1,676.64
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,964.61,679.53
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,964.29,680.13
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,957.23,676.58
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,946.4,670.79
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,929.14,662.12
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,908.46,651.31
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,881.17,635.05
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,860.25,623.04
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,822.44,600.75
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,782.36,576.71
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,734.28,545.81
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,684.93,513.53
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,627.47,476.05
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,573.22,438.86
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,506.02,389.48
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,441.26,340.22
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,364.51,280.71
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,293.6,223.33
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,206.62,151.95
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,128.41,76.5
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,44.93,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,17.02,4.09
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,33.68,22.24
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,40.82,29.0
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,49.53,36.66
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,54.98,41.38
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,60.28,45.78
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,60.28,45.46
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,60.53,45.32
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,67.94,51.19
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,69.68,52.31
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,72.43,54.26
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,127.56,67.2
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,192.4,109.46
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,250.03,153.73
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,307.26,200.33
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,365.02,247.63
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,421.66,294.46
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,477.74,339.71
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,531.25,381.16
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,583.61,420.39
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,632.96,456.22
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,680.37,489.59
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,724.25,519.8
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,765.66,547.27
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,802.91,571.48
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,837.35,593.78
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,867.57,612.04
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,894.65,628.24
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,916.18,642.22
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,934.13,654.05
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,947.44,663.35
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,956.96,670.42
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,959.29,672.8
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,957.75,672.92
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,950.95,669.85
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,940.42,664.55
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,923.38,656.3
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,902.9,645.88
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,876.41,630.46
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,846.97,613.06
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,818.77,597.24
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,779.29,573.61
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,731.93,543.29
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,683.27,511.59
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,627.19,474.43
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,571.16,435.77
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,507.54,389.42
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,443.76,341.24
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,368.06,282.44
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,298.08,225.72
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,211.34,154.48
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,133.68,76.49
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,46.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.42,1.98
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,30.17,19.11
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,36.75,25.36
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,43.31,31.23
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,47.9,35.2
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,52.41,38.93
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,54.18,40.15
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,61.03,45.53
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,63.08,46.95
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,65.04,48.27
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,69.61,51.6
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,126.01,65.06
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,191.34,107.36
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,249.44,151.58
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,307.23,198.6
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,365.34,246.25
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,422.16,292.83
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,478.41,337.81
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,532.34,379.2
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,585.03,418.34
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,634.76,455.12
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,682.58,489.65
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,726.27,519.52
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,767.42,546.58
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,805.08,570.91
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,839.95,593.35
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,870.22,611.81
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,897.33,628.23
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,919.33,642.46
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,937.76,654.54
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,950.14,663.26
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,958.68,669.73
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,962.43,673.03
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,962.31,674.07
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,954.15,670.19
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,942.33,664.14
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,925.32,654.89
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,904.87,643.51
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,877.87,628.14
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,847.9,610.76
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,819.44,595.08
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,779.58,571.51
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,733.06,543.03
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,685.18,513.0
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,628.12,475.41
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,573.81,438.12
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,507.72,390.05
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,443.96,341.84
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,367.41,282.24
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,296.65,224.77
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,210.34,153.26
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,132.12,71.73
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,46.55,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,14.09,1.19
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,28.57,17.83
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,34.83,23.78
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,41.09,29.33
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,45.42,33.09
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,49.69,36.63
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,56.55,42.15
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,58.94,43.8
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,60.73,45.01
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,62.45,46.15
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,68.15,50.42
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,133.69,70.69
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,190.83,106.91
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,249.15,151.6
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,307.63,199.48
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,366.16,247.75
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,422.64,294.35
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,478.53,339.39
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,532.48,381.08
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,584.79,420.19
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,634.14,456.98
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,681.6,491.54
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,725.0,521.65
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,765.86,549.08
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,803.2,573.49
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,837.82,596.03
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,866.23,613.45
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,891.33,628.72
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,913.07,642.95
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,931.32,655.05
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,942.21,662.56
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,949.35,667.86
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,951.79,670.07
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,950.46,670.03
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,942.05,665.88
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,930.04,659.57
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,912.62,650.99
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,902.76,647.43
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,875.28,630.98
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,844.78,612.6
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,806.09,589.48
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,765.26,564.65
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,719.9,535.54
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,673.04,504.92
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,618.24,468.62
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,560.7,428.38
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,496.64,381.76
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,434.54,334.75
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,358.02,275.03
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,287.39,217.59
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,203.49,147.86
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,126.32,64.18
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,44.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,14.54,0.62
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,29.45,18.4
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,36.88,25.43
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,44.2,31.96
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,48.75,35.92
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,53.23,39.63
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,56.35,42.07
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,59.39,44.37
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,66.72,50.19
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,68.55,51.38
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,74.69,56.12
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,131.33,69.58
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,189.17,106.79
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,255.21,157.49
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,312.99,204.77
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,371.08,252.59
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,427.87,298.7
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,484.08,343.0
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,537.84,384.09
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,590.28,422.78
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,639.57,459.16
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,686.92,493.28
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,730.04,523.69
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,770.35,551.49
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,806.87,575.16
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,840.62,596.95
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,870.21,615.1
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,896.65,631.22
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,917.57,644.83
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,934.95,656.33
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,945.88,664.23
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,953.02,669.91
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,955.89,672.71
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,954.98,673.29
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,941.49,666.02
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,936.97,664.67
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,918.04,655.47
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,895.81,644.2
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,865.78,626.46
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,833.02,606.84
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,793.18,583.48
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,755.75,561.41
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,706.32,529.43
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,656.02,496.28
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,596.68,455.89
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,538.03,414.26
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,471.53,364.57
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,407.51,315.11
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,328.93,253.14
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,253.94,192.14
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,173.77,125.67
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,98.94,45.23
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,33.61,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.76,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,29.27,18.19
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,38.25,26.56
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,48.74,35.79
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,54.57,40.84
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,60.23,45.55
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,62.6,47.33
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,64.95,49.03
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,67.04,50.46
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,69.01,51.78
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,81.27,61.52
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,134.69,73.55
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,190.44,109.63
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,247.81,153.87
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,304.64,200.04
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,366.68,250.11
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,422.04,294.99
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,477.04,338.36
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,529.68,378.68
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,581.14,416.79
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,629.52,452.48
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,676.14,486.03
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,719.45,515.68
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,760.48,543.08
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,797.09,566.63
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,831.06,588.32
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,860.14,605.82
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,886.14,621.31
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,907.59,634.93
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,925.62,646.47
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,936.81,654.14
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,944.3,659.66
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,946.65,661.45
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,945.27,661.06
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,936.41,656.44
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,935.98,657.35
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,917.37,647.82
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,895.44,636.34
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,866.14,619.1
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,834.06,600.02
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,794.96,577.1
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,757.81,555.22
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,708.03,523.47
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,657.38,490.59
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,598.63,451.56
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,540.54,411.0
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,472.45,360.86
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,407.16,311.12
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,328.4,250.22
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,253.28,190.07
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,170.0,121.68
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,92.1,36.61
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,30.87,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.5,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,30.65,19.24
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,39.6,27.67
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,48.47,35.55
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,56.54,42.51
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,62.5,47.47
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,64.07,48.47
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,65.74,49.48
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,67.8,50.88
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,69.74,52.16
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,82.53,62.16
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,136.05,73.62
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,192.22,109.84
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,250.0,154.06
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,307.14,200.39
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,369.58,250.73
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,425.22,295.42
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,480.44,338.44
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,533.12,378.22
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,584.72,415.81
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,633.58,451.53
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,680.64,485.14
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,724.2,514.62
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,765.54,541.65
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,802.59,565.38
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,836.92,587.3
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,866.7,605.35
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,893.39,621.41
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,915.02,635.31
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,933.14,647.13
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,944.83,655.41
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,952.73,661.5
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,955.41,663.81
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,954.31,663.93
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,943.43,658.42
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,929.09,650.9
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,922.31,647.97
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,900.6,635.59
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,871.56,618.63
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,839.72,599.84
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,800.7,577.41
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,759.58,553.26
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,713.71,525.42
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,663.39,493.88
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,603.91,454.65
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,545.05,413.62
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,475.34,362.42
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,408.67,311.7
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,330.64,251.35
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,258.97,193.7
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,170.74,121.4
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,90.44,29.48
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,30.7,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,16.54,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,32.31,20.5
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,43.03,30.51
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,53.84,40.08
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,61.71,46.88
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,69.37,53.26
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,73.33,56.22
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,75.23,57.37
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,77.5,58.89
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,79.64,60.29
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,86.44,65.33
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,138.99,77.15
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,199.89,117.3
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,255.64,159.8
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,311.31,204.8
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,367.9,250.74
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,423.37,295.16
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,478.72,338.22
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,531.79,378.3
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,583.93,416.37
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,630.1,450.35
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,676.37,483.54
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,719.18,512.71
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,760.12,539.96
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,796.69,563.57
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,830.69,585.16
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,859.0,602.07
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,884.26,617.01
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,904.59,629.85
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,921.51,640.65
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,931.58,647.27
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,937.99,651.77
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,953.36,662.01
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,951.51,661.57
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,941.27,656.15
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,927.51,648.69
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,836.58,592.53
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,731.69,522.34
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,780.34,560.85
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,825.51,593.23
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,784.78,568.69
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,742.25,543.16
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,690.57,511.1
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,638.3,477.84
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,577.66,436.46
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,517.96,394.48
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,448.29,342.93
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,376.93,288.56
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,298.48,227.22
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,227.54,169.87
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,147.97,104.42
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,63.51,13.53
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,22.36,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.75,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,29.19,17.8
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,38.54,26.6
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,47.79,34.79
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,55.47,41.41
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,61.09,46.08
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,63.08,47.55
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,65.13,48.99
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,67.22,50.42
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,69.2,51.74
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,83.3,54.12
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,136.9,73.81
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,193.43,110.69
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,251.58,155.47
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,308.6,201.92
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,371.06,252.52
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,427.3,297.84
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,483.17,341.52
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,536.79,382.27
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,589.42,420.93
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,638.76,457.18
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,686.28,491.3
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,731.0,522.02
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,773.75,550.02
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,810.96,574.27
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,845.35,596.65
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,876.34,615.55
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,904.2,632.41
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,840.35,589.32
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,733.35,513.09
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,866.77,609.13
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,963.75,673.35
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,869.49,612.1
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,728.77,514.21
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,863.65,611.8
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,947.9,668.1
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,930.01,658.76
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,908.69,647.92
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,880.89,631.74
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,850.19,613.62
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,821.05,597.29
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,780.38,572.97
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,730.63,541.11
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,679.79,507.95
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,621.48,469.49
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,566.34,431.74
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,496.77,380.96
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,430.16,330.37
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,350.74,267.68
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,277.9,207.95
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,187.37,132.42
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,99.24,12.74
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,35.18,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,14.75,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,29.2,17.81
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,39.26,27.31
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,49.16,36.1
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,57.48,43.29
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,63.39,48.22
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,65.62,49.78
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,67.89,51.28
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,70.18,52.87
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,72.35,54.33
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,81.15,52.11
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,141.37,78.01
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,197.05,114.64
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,254.44,159.07
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,311.1,205.44
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,368.61,252.65
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,428.23,300.55
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,483.37,343.88
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,535.89,384.04
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,587.39,422.16
