Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,636.28,457.21
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,683.41,489.99
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,726.67,519.3
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,767.75,546.15
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,804.13,569.66
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,837.8,591.36
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,867.33,609.36
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,893.79,625.37
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,915.2,639.24
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,933.15,651.04
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,945.15,659.22
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,953.43,665.22
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,955.05,666.9
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,952.89,666.38
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,945.06,662.72
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,933.59,656.9
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,915.22,646.52
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,904.37,641.09
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,875.35,624.2
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,843.49,605.47
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,803.59,582.28
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,761.64,557.37
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,649.73,482.27
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,532.9,398.8
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,484.4,365.98
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,435.28,331.4
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,378.13,289.39
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,322.75,247.18
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,258.56,196.39
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,199.29,147.97
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,118.86,81.93
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,50.69,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,17.66,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,12.8,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,25.16,14.4
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,41.69,29.17
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,57.95,43.31
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,74.56,57.46
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,90.86,71.02
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,105.91,83.06
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,122.98,96.43
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,125.63,98.01
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,132.78,103.21
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,104.43,70.67
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,136.84,73.09
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,193.11,110.08
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,250.98,154.72
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,314.13,205.62
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,371.45,252.3
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,414.75,291.16
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,435.12,308.91
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,499.57,354.86
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,587.36,417.96
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,636.1,453.37
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,683.06,486.88
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,724.93,515.05
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,763.92,540.49
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,770.61,541.13
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,751.23,524.33
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,764.66,532.74
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,775.49,539.19
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,860.85,600.46
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,923.49,642.66
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,932.84,649.12
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,952.23,662.38
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,953.47,665.43
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,950.97,666.37
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,941.0,661.33
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,927.5,654.18
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,742.6,532.74
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,526.23,380.5
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,698.89,508.43
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,826.45,598.35
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,712.1,522.4
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,595.57,441.06
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,499.23,373.66
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,424.16,319.48
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,485.91,368.89
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,523.94,399.6
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,454.27,347.44
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,387.59,296.22
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,302.92,229.91
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,231.92,172.11
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,148.64,102.56
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,65.18,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,21.38,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,15.35,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,30.07,18.19
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,41.21,28.75
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,52.43,38.66
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,60.34,45.5
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,68.06,51.93
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,87.72,68.0
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,110.14,85.94
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,93.36,71.68
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,79.82,60.21
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,90.04,57.96
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,142.42,79.11
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,215.37,133.98
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,274.8,183.15
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,314.13,210.14
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,371.32,252.18
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,423.39,295.18
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,460.63,324.02
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,508.23,357.42
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,556.15,389.88
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,614.85,432.1
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,682.68,480.33
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,722.51,505.41
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,758.23,527.19
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,793.65,550.61
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,826.62,572.02
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,853.98,587.97
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,878.26,602.01
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,898.06,614.18
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,914.54,624.42
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,923.3,630.51
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,937.86,640.32
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,937.24,641.42
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,933.04,640.59
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,916.26,631.28
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,896.24,620.13
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,873.52,606.94
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,847.92,591.99
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,815.7,573.21
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,781.11,552.63
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,737.33,526.52
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,685.02,494.47
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,630.73,459.15
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,576.66,423.2
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,514.33,381.15
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,453.9,339.16
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,383.86,288.7
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,305.92,230.79
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,232.34,174.25
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,165.9,121.52
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,88.02,58.28
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.77,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,14.09,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,27.5,16.14
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,44.86,31.91
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,62.29,47.1
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,55.3,41.51
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,47.19,34.69
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,73.84,57.14
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,99.08,78.01
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,128.4,101.87
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,151.91,120.57
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,175.33,131.42
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,199.72,147.19
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,225.17,165.32
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,250.92,184.2
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,272.63,199.95
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,293.82,215.11
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,309.34,226.5
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,323.9,237.01
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,390.39,284.47
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,468.06,339.07
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,471.61,341.25
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,471.4,341.0
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,519.78,374.47
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,571.29,409.28
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,540.77,387.45
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,496.7,356.7
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,447.79,323.22
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,395.56,286.75
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,369.94,269.07
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,328.52,239.84
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,573.72,416.61
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,794.16,563.96
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,579.12,418.39
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,337.86,247.64
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,388.56,286.54
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,440.12,324.1
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,363.1,268.9
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,268.46,200.09
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,174.2,130.05
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,83.51,60.28
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,66.09,47.02
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,48.94,33.67
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,52.24,36.46
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,55.55,39.27
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,48.03,33.44
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,40.52,27.53
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,33.04,21.47
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,25.57,15.34
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,18.94,9.84
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,12.33,4.29
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.39,0.0
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.46,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.51,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.04,1.51
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,17.29,8.95
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,25.57,16.25
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,35.54,24.95
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,45.52,33.56
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,85.09,67.13
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,116.55,93.24
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,138.08,110.86
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,152.03,121.99
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,176.05,133.53
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,201.17,150.31
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,228.5,168.96
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,268.54,198.37
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,291.91,217.66
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,312.44,234.45
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,370.13,277.23
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,434.37,325.43
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,341.4,257.49
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,224.57,168.79
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,369.0,278.62
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,523.48,392.49
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,532.31,397.96
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,538.97,402.14
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,587.02,437.16
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,645.21,478.63
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,585.56,434.48
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,516.12,383.37
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,459.09,341.91
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,399.21,297.81
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,469.96,350.7
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,559.83,415.64
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,556.22,413.05
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,551.62,410.26
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,525.15,391.73
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,478.44,358.84
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,514.78,387.08
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,530.08,400.0
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,307.77,235.82
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,75.75,54.7
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,186.1,143.51
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,298.59,231.98
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,256.93,199.93
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,215.8,168.26
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,187.72,146.91
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,159.76,125.18
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,130.87,101.89
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,94.4,72.02
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,68.02,50.09
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,41.87,28.16
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,23.73,12.11
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,6.83,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.43,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.82,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.64,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.46,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.28,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.11,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,44.69,33.18
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,83.36,66.09
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,72.73,56.77
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,60.59,46.24
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,49.35,34.7
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,38.14,25.41
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,90.01,66.95
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,139.32,105.66
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,187.86,142.85
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,237.88,180.75
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,219.74,166.66
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,199.59,151.12
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,152.11,114.18
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,102.51,75.36
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,134.83,100.52
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,167.81,125.85
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,131.67,97.82
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,94.72,69.04
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,140.98,105.07
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,188.09,141.18
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,160.63,120.04
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,132.75,98.6
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,205.92,154.86
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,281.17,211.35
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,273.42,205.47
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,265.48,199.78
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,220.08,165.8
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,174.61,131.39
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,208.1,157.46
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,242.65,183.99
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,246.58,187.33
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,250.67,190.96
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,211.71,161.49
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,172.95,131.85
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,160.29,122.64
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,147.73,113.36
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,126.05,96.52
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,104.44,79.52
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,89.82,68.02
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,75.18,56.31
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,60.98,44.78
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,46.73,33.01
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,33.9,22.28
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,21.45,11.75
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,12.35,3.46
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,2.99,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,5.74,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,11.09,3.8
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,16.46,8.62
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,22.67,14.13
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,28.89,19.57
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,80.41,63.93
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,119.91,97.07
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,94.52,75.23
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,59.75,45.52
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,89.1,66.86
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,117.24,88.92
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,166.02,126.12
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,209.08,158.17
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,232.27,175.18
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,256.42,192.83
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,312.07,233.69
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,370.83,276.53
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,412.49,306.75
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,457.34,339.07
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,439.57,325.69
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,413.2,305.98
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,390.39,288.67
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,364.77,269.22
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,422.1,310.69
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,482.35,353.1
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,315.52,233.78
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,138.8,102.01
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,272.48,203.35
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,406.81,300.65
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,459.67,338.9
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,513.89,378.22
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,360.82,268.75
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,196.29,146.5
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,316.98,238.75
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,430.89,322.78
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,340.57,256.92
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,234.6,177.93
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,235.34,179.48
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,236.13,180.82
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,258.76,199.19
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,264.44,204.58
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,209.34,162.01
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,143.71,110.39
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,123.11,94.49
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,102.78,78.45
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,83.74,63.13
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,64.51,47.37
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,46.64,32.53
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,28.34,17.18
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,16.51,6.21
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,13.23,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,23.96,12.99
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,33.43,22.59
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,44.31,32.35
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,64.96,50.32
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,88.69,70.66
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,105.9,84.96
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,122.74,98.66
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,131.03,105.2
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,146.31,117.46
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,162.95,123.98
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,194.58,145.93
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,229.06,167.88
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,276.56,200.93
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,313.8,230.05
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,351.02,258.91
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,356.55,265.31
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,350.82,262.1
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,390.4,290.83
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,435.89,323.46
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,458.75,339.93
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,481.39,356.15
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,494.99,365.0
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,507.65,373.09
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,535.05,392.7
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,562.98,412.54
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,584.47,427.89
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,605.76,443.11
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,541.23,396.9
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,456.93,336.36
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,319.03,237.02
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,171.46,126.82
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,175.74,130.46
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,180.07,133.9
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,333.0,250.5
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,500.91,373.31
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,313.18,236.18
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,139.48,103.79
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,108.23,79.96
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,77.42,55.97
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,60.65,42.97
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,43.93,29.83
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,41.41,27.93
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,38.89,26.01
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,33.47,21.76
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,28.06,17.46
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,23.08,13.39
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,18.11,9.26
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,13.16,5.11
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,8.21,0.93
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,4.51,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.85,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,9.87,1.96
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,19.37,10.77
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,28.9,19.28
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,39.71,28.74
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,50.53,38.04
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,62.97,48.52
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,75.2,58.62
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,112.28,89.53
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,147.75,118.51
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,169.82,128.73
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,200.7,149.42
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,234.24,170.03
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,281.58,202.57
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,297.3,219.11
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,298.53,223.19
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,290.16,217.49
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,277.43,208.13
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,372.07,277.58
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,479.79,354.65
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,479.18,353.44
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,473.9,349.09
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,453.16,333.91
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,431.51,317.92
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,524.13,384.82
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,616.01,449.02
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,625.57,454.99
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,633.77,460.66
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,682.5,494.5
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,719.18,519.79
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,719.24,520.1
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,717.37,519.52
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,462.86,343.43
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,194.57,144.78
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,475.82,358.36
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,714.23,526.16
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,660.14,487.74
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,605.57,450.8
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,295.0,226.59
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,12.42,4.3
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,157.99,122.14
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,319.11,247.74
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,184.49,143.12
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,55.55,39.57
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,47.61,33.43
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,39.69,27.12
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,32.21,20.99
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,24.74,14.78
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,18.12,9.21
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,11.51,3.59
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,6.57,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,14.08,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,25.58,13.75
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,38.26,26.47
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,50.99,37.83
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,59.29,45.26
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,67.4,52.27
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,92.92,73.72
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,118.11,94.45
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,94.9,74.69
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,78.94,61.08
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,94.9,59.29
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,146.91,83.35
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,208.57,127.42
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,265.75,173.39
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,321.49,220.04
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,379.06,268.18
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,414.75,302.92
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,422.44,312.04
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,497.9,368.94
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,597.87,444.8
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,572.48,424.64
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,506.53,373.25
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,576.45,423.59
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,649.54,474.8
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,642.74,468.88
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,622.96,454.33
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,616.63,449.59
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,607.84,443.03
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,642.49,468.19
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,692.26,503.08
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,701.42,509.75
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,709.0,515.66
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,698.21,508.6
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,685.57,500.44
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,685.42,501.83
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,683.16,501.8
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,794.58,585.05
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,884.13,647.95
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,774.19,573.56
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,641.82,480.53
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,696.2,524.17
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,729.11,549.88
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,677.88,515.13
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,625.86,479.91
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,561.64,435.2
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,498.79,389.75
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,419.58,329.82
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,352.1,276.42
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,267.4,208.09
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,192.15,144.82
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,94.86,53.46
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,11.92,4.39
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,18.11,9.91
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,25.57,16.48
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,33.04,22.98
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,45.1,33.25
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,57.2,43.38
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,49.29,36.49
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,41.41,29.66
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,56.85,40.47
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,72.35,52.63
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,86.2,63.44
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,99.88,74.04
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,118.04,88.04
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,136.52,102.2
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,157.15,117.94
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,178.35,134.03
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,171.69,128.48
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,164.73,122.79
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,188.32,140.7
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,212.39,158.79
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,230.74,172.5
