Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,249.44,186.44
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,320.33,239.08
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,388.71,288.75
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,361.79,268.81
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,320.7,238.8
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,261.07,194.9
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,200.84,149.89
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,212.54,158.97
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,224.4,168.01
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,183.91,137.39
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,143.44,106.56
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,196.24,147.41
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,251.12,189.14
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,226.58,171.01
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,201.98,152.89
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,121.93,91.29
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,46.49,31.77
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,51.46,36.02
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,56.43,40.25
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,230.61,182.46
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,406.47,316.81
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,426.8,332.58
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,453.64,353.1
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,374.21,291.95
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,300.66,234.23
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,209.46,162.06
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,139.38,103.94
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,68.89,34.51
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.69,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.04,1.1
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,17.71,9.41
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,26.41,17.26
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,37.21,26.87
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,48.03,36.36
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,55.12,42.37
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,62.22,48.26
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,89.08,70.87
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,114.93,92.19
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,116.07,88.48
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,117.24,88.93
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,116.17,87.78
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,114.81,86.43
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,164.42,124.6
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,215.06,162.83
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,263.81,199.05
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,320.37,240.54
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,313.6,234.35
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,304.42,226.46
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,290.06,215.35
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,271.2,200.89
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,300.14,221.25
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,336.67,246.03
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,359.06,263.08
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,382.12,280.66
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,426.38,312.88
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,472.36,345.89
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,580.13,424.36
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,692.95,504.36
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,646.96,473.37
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,614.12,451.78
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,583.11,431.04
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,550.68,409.0
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,438.65,329.24
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,345.31,260.68
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,327.63,248.96
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,309.64,236.61
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,231.6,177.51
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,173.77,132.88
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,181.55,139.73
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,189.7,146.77
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,158.59,122.45
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,127.9,98.21
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,109.64,84.04
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,91.39,69.58
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,73.25,54.82
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,54.91,39.62
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,38.45,25.83
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,22.3,12.14
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,11.12,0.21
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.43,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.82,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.05,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.28,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,4.52,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,5.75,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,7.41,0.75
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,9.06,2.15
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,55.55,41.75
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,99.22,78.07
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,126.25,95.4
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,154.45,116.62
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,199.65,149.12
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,257.99,191.68
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,286.4,212.87
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,315.51,234.55
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,371.91,275.74
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,440.65,326.46
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,487.41,361.45
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,538.01,399.07
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,564.85,418.48
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,588.56,435.18
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,534.48,394.84
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,466.33,343.74
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,528.83,389.36
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,587.47,431.34
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,589.56,432.48
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,590.07,432.79
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,653.98,479.74
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,734.93,537.22
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,870.72,636.9
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,967.36,703.06
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,886.75,648.66
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,756.81,555.69
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,729.93,538.78
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,701.27,519.89
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,642.62,479.14
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,563.85,423.86
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,727.59,548.44
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,838.99,628.71
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,796.19,599.42
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,755.95,572.76
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,485.75,376.86
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,198.97,152.86
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,371.8,294.01
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,514.25,404.71
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,434.87,342.99
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,359.99,283.54
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,267.38,208.23
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,189.77,141.77
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,92.83,34.46
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,12.8,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,23.39,10.95
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,35.44,23.95
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,47.57,34.85
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,55.67,42.14
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,63.6,49.03
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,68.77,53.28
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,71.95,55.7
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,74.43,57.59
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,76.79,59.35
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,137.32,96.22
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,203.0,149.05
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,213.91,143.39
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,273.45,179.92
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,330.87,228.45
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,390.02,278.3
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,450.39,328.91
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,507.01,375.52
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,561.79,418.84
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,615.87,460.34
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,665.8,498.35
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,713.86,534.07
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,758.37,565.53
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,800.48,593.15
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,837.95,618.43
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,872.54,641.65
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,902.31,661.59
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,928.82,679.35
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,950.04,693.3
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,967.64,704.92
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,978.61,712.62
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,985.73,717.95
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,986.51,718.89
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,983.43,717.46
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,971.36,710.25
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,968.09,709.1
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,946.96,695.76
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,922.46,680.39
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,887.94,658.65
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,850.81,635.22
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,807.23,607.6
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,766.61,581.76
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,709.72,543.0
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,652.63,503.5
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,585.66,457.33
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,520.11,409.54
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,439.29,347.35
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,359.0,283.32
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,268.4,208.98
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,188.56,140.17
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,91.43,23.43
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,11.1,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,21.42,9.26
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,30.37,19.8
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,39.2,27.87
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,44.32,32.51
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,49.4,36.89
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,50.95,38.1
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,57.28,43.28
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,59.56,44.94
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,61.76,46.51
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,88.94,49.04
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,155.47,84.85
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,215.36,128.67
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,276.52,179.25
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,336.87,230.77
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,397.53,282.23
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,456.54,331.98
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,514.86,379.84
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,570.91,423.79
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,625.51,465.2
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,676.73,503.77
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,725.85,539.85
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,769.63,569.74
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,810.2,595.71
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,847.51,620.28
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,881.79,642.68
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,911.16,661.98
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,937.07,679.03
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,957.5,692.26
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,974.18,703.14
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,984.66,710.4
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,991.25,715.29
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,991.89,716.2
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,988.61,714.76
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,974.07,706.15
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,956.08,695.47
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,947.03,692.21
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,922.41,678.65
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,888.6,657.66
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,852.15,634.83
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,808.36,607.31
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,767.29,581.36
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,712.07,543.89
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,656.4,505.52
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,589.85,458.9
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,524.71,410.96
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,443.14,348.55
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,366.28,287.36
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,271.59,210.44
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,192.04,141.58
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,91.6,9.08
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,11.1,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,21.46,8.89
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,32.1,21.22
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,42.44,30.63
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,48.16,35.88
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,53.79,40.83
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,57.94,44.25
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,61.96,47.45
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,64.27,49.22
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,72.74,56.16
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,100.41,58.91
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,157.57,88.61
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,216.13,131.43
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,276.25,180.49
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,340.4,233.92
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,399.91,283.38
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,457.9,331.18
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,515.37,377.1
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,570.1,418.71
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,623.64,457.91
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,673.58,494.16
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,721.5,527.95
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,766.32,557.82
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,808.75,583.95
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,846.21,607.74
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,880.68,629.5
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,909.77,647.75
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,935.45,663.87
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,956.2,676.93
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,973.25,687.79
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,984.06,694.9
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,990.96,699.77
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,990.98,700.53
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,987.09,699.08
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,972.44,691.65
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,954.36,682.22
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,741.55,542.54
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,485.0,359.1
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,490.09,366.45
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,492.61,370.5
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,440.59,334.06
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,389.13,297.57
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,369.17,284.51
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,347.11,269.42
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,456.02,355.41
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,520.93,405.55
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,442.15,345.36
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,367.8,286.92
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,276.02,212.72
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,192.88,140.8
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,90.66,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,21.15,8.23
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,33.94,22.73
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,46.78,34.31
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,55.58,42.13
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,64.16,49.48
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,70.27,54.51
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,76.98,59.89
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,79.9,62.11
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,82.69,64.17
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,132.98,93.12
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,171.33,128.19
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,218.88,158.28
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,284.71,202.77
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,324.55,226.73
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,393.98,275.4
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,442.76,315.67
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,477.25,342.97
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,524.37,376.95
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,571.56,410.01
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,595.2,426.83
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,610.99,438.04
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,701.78,504.0
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,787.03,564.86
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,786.91,561.45
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,757.63,539.02
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,843.03,601.13
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,908.87,645.85
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,942.05,666.87
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,958.9,678.09
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,968.63,685.81
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,974.57,691.35
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,974.2,693.09
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,970.06,692.61
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,960.46,688.78
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,947.16,682.7
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,925.15,670.56
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,899.91,656.37
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,758.66,563.84
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,607.36,456.85
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,532.62,405.4
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,442.1,340.62
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,442.07,342.68
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,420.65,328.45
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,372.34,292.98
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,324.5,256.88
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,270.11,214.14
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,217.83,171.59
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,158.6,122.05
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,103.61,73.56
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,48.39,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,10.67,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,19.35,6.56
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,31.83,20.94
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,44.06,31.99
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,51.91,39.08
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,61.13,47.11
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,70.51,54.95
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,80.83,63.39
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,100.72,79.61
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,125.28,99.29
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,123.82,80.36
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,160.58,92.43
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,216.98,133.47
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,280.35,184.0
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,337.55,230.92
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,395.21,277.7
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,451.34,322.87
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,507.44,366.82
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,560.83,407.2
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,613.06,445.58
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,662.59,481.66
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,710.56,515.91
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,754.92,547.18
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,797.26,576.31
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,833.73,599.93
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,867.38,621.7
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,896.32,640.98
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,921.99,658.27
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,941.34,671.11
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,957.07,681.82
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,966.27,688.57
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,971.69,693.13
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,970.76,693.31
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,966.08,691.33
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,952.34,684.29
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,935.12,675.15
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,911.89,661.25
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,892.33,649.85
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,855.83,627.76
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,817.08,604.13
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,771.14,575.73
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,723.75,545.91
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,666.33,507.76
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,608.76,468.6
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,540.57,420.08
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,468.51,367.14
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,391.05,307.93
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,318.78,250.21
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,231.45,178.61
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,154.24,110.0
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,71.65,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,10.67,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,19.33,6.0
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,32.15,21.23
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,44.69,32.62
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,53.56,40.56
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,62.21,48.04
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,69.35,54.0
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,74.26,57.9
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,77.31,60.14
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,80.22,62.22
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,109.59,66.23
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,163.31,95.67
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,219.33,137.37
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,277.36,185.04
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,338.6,236.05
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,396.46,284.28
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,452.51,330.86
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,508.38,376.09
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,562.71,418.14
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,613.84,456.66
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,584.11,433.34
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,511.31,377.07
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,488.24,360.41
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,452.27,333.97
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,534.22,393.99
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,612.67,450.33
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,776.25,571.5
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,922.89,674.27
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,832.99,609.93
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,712.58,521.19
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,710.01,520.82
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,705.55,518.55
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,849.67,625.8
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,970.0,709.21
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,952.08,697.92
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,930.68,685.4
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,728.76,546.59
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,494.61,374.31
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,681.69,518.9
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,822.55,621.98
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,777.17,590.68
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,730.28,559.23
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,675.42,521.79
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,620.11,483.28
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,551.36,433.28
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,484.39,382.62
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,400.01,316.95
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,327.98,258.31
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,238.91,184.51
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,160.64,112.96
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,54.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,10.24,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,18.58,4.91
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,30.7,19.96
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,42.61,30.82
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,42.89,31.39
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,45.53,33.72
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,80.95,63.93
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,113.42,91.05
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,86.94,68.41
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,71.19,54.89
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,101.85,58.96
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,161.96,93.48
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,219.07,150.33
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,251.86,188.38
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,284.88,212.95
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,317.11,236.93
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,340.46,254.87
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,363.96,272.61
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,408.25,305.02
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,457.17,340.52
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,578.15,433.25
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,711.31,534.07
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,608.86,455.57
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,443.83,329.1
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,538.66,399.66
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,630.87,466.49
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,674.93,497.98
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,708.31,522.28
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,565.29,419.53
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,411.79,306.26
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,725.57,544.13
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,977.07,718.88
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,976.64,717.84
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,972.4,716.04
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,960.01,708.96
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,944.08,699.66
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,660.46,502.18
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,314.35,238.74
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,615.77,475.05
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,839.61,637.76
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,516.5,403.48
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,153.01,116.61
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,118.68,90.13
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,84.73,63.14
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,334.26,269.32
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,514.17,410.61
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,435.29,347.23
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,361.05,286.2
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,267.08,207.48
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,184.05,127.99
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,65.2,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,9.82,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,17.85,3.76
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,29.28,18.65
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,40.52,28.89
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,49.63,37.09
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,56.67,43.29
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,60.97,46.86
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,65.16,50.19
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,101.13,80.23
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,144.29,115.56
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,168.67,123.58
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,204.75,143.73
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,226.39,150.57
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,280.47,187.23
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,333.48,238.99
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,360.36,266.14
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,393.94,292.29
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,429.13,319.44
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,467.49,348.23
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,504.32,375.2
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,430.82,321.42
