Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,340.39,253.74
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,432.55,321.89
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,539.56,398.5
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,435.98,323.18
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,321.92,238.93
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,340.46,252.95
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,347.56,258.25
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,221.77,164.9
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,111.44,80.95
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,222.3,166.12
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,358.47,267.61
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,548.54,410.08
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,740.83,547.58
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,452.5,341.15
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,124.08,91.14
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,427.81,328.56
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,690.44,521.11
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,717.53,541.13
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,719.43,545.47
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,667.38,509.9
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,614.99,473.81
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,491.95,383.49
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,395.43,310.25
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,344.77,272.46
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,295.27,234.24
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,239.58,189.4
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,174.75,136.37
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,118.21,88.99
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,64.51,40.18
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,22.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,8.96,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,17.15,2.61
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,34.23,22.69
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,50.38,37.22
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,61.12,46.89
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,69.39,54.17
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,90.33,71.84
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,115.32,92.53
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,128.37,102.87
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,144.57,115.65
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,168.06,124.85
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,201.34,148.32
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,217.48,147.89
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,283.08,189.83
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,339.11,241.76
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,370.8,271.35
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,411.79,302.86
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,453.57,334.35
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,492.08,362.33
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,530.77,389.82
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,561.07,411.44
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,590.09,431.8
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,691.48,506.96
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,796.79,583.48
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,673.19,492.72
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,489.17,357.25
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,566.35,413.78
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,634.46,462.18
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,806.99,587.11
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,952.34,686.58
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,960.94,690.08
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,965.84,692.47
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,963.54,691.42
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,957.55,688.2
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,944.9,680.86
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,936.55,676.49
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,911.74,662.46
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,883.94,646.57
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,848.61,624.74
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,810.87,601.21
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,763.47,570.23
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,714.74,538.03
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,656.67,498.79
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,598.49,458.55
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,520.43,402.83
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,453.48,353.2
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,373.87,291.89
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,299.98,232.6
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,211.59,160.14
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,131.15,82.53
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,42.62,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,9.39,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,17.04,1.66
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,31.02,19.98
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,44.66,32.36
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,54.22,40.9
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,63.53,48.95
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,70.01,54.22
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,77.42,60.09
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,81.07,62.8
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,84.53,65.3
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,119.66,72.11
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,173.35,103.09
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,228.62,144.46
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,286.15,191.28
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,339.25,240.95
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,366.45,267.03
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,390.32,286.2
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,406.28,298.61
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,417.26,306.29
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,424.84,311.07
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,401.77,294.33
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,376.36,275.67
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,401.39,293.78
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,427.31,312.25
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,655.36,480.13
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,873.32,630.2
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,901.19,646.86
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,925.79,663.04
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,902.48,646.6
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,859.26,614.61
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,922.79,661.39
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,970.34,693.39
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,967.95,691.87
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,961.85,688.57
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,879.26,635.69
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,779.86,567.56
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,652.01,480.89
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,525.8,392.12
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,298.34,226.72
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,63.98,44.97
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,77.1,55.8
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,91.66,67.65
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,80.2,58.78
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,68.73,49.84
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,56.8,40.49
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,45.53,31.5
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,35.13,23.04
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,24.75,14.45
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,15.64,6.79
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,6.57,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.41,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.27,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,8.22,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,24.29,14.46
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,39.61,28.19
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,57.93,44.25
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,76.01,59.82
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,92.18,73.41
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,111.59,89.42
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,118.87,95.17
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,129.65,103.74
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,170.29,124.11
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,201.68,148.05
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,213.62,158.62
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,211.84,158.83
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,232.04,173.55
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,252.71,188.39
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,323.55,239.84
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,405.98,299.0
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,392.52,288.49
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,369.51,271.05
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,458.26,335.07
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,553.34,401.55
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,593.85,427.94
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,629.94,451.45
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,642.81,459.96
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,653.74,467.31
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,649.49,465.04
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,655.1,469.28
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,648.09,464.63
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,639.2,458.84
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,687.37,491.83
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,717.42,512.43
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,829.52,592.71
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,928.74,662.66
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,924.64,661.28
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,916.33,658.42
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,773.02,564.03
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,622.87,460.15
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,429.64,323.34
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,225.24,169.75
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,478.3,368.04
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,678.23,516.07
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,619.62,474.21
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,561.46,433.38
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,491.01,382.44
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,423.47,331.85
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,342.33,268.81
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,267.41,208.16
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,171.33,129.17
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,90.48,48.1
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,31.18,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,8.54,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,15.85,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,30.58,19.58
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,45.3,33.0
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,55.89,42.49
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,66.18,51.42
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,72.27,56.38
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,78.2,61.02
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,83.34,64.98
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,86.71,67.4
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,123.41,74.63
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,176.43,105.77
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,232.02,147.8
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,289.79,194.91
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,346.69,241.76
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,408.38,291.37
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,464.56,336.54
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,520.73,380.38
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,574.02,420.04
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,626.61,457.87
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,614.74,447.54
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,571.9,414.41
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,463.31,338.42
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,337.71,247.4
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,534.55,391.6
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,726.59,524.28
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,662.97,477.08
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,577.33,416.09
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,771.69,555.84
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,948.8,675.55
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,956.49,679.76
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,960.57,683.47
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,956.65,682.28
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,949.15,679.03
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,936.36,672.96
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,920.14,664.76
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,892.95,650.34
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,862.9,633.98
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,827.49,612.91
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,789.73,589.96
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,739.07,558.29
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,687.28,525.17
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,617.77,477.16
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,557.66,434.3
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,486.49,382.0
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,418.31,330.13
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,333.62,263.36
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,243.79,190.52
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,161.19,121.19
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,79.21,36.09
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,27.01,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,8.11,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,15.06,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,31.98,20.57
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,48.53,35.56
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,60.23,45.99
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,72.05,56.19
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,80.25,63.03
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,88.16,69.42
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,93.96,73.9
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,99.5,78.08
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,137.63,87.45
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,189.69,119.17
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,242.4,159.08
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,297.74,204.15
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,352.43,249.2
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,408.72,294.93
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,463.69,339.35
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,519.03,382.88
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,571.6,422.45
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,623.79,460.53
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,569.1,419.85
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,476.13,349.67
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,637.13,469.1
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,803.48,587.16
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,761.32,552.87
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,688.89,498.63
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,811.89,588.51
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,925.17,666.54
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,943.49,678.16
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,958.28,688.36
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,967.5,695.12
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,973.02,699.7
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,969.32,698.16
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,961.91,694.44
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,951.15,689.04
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,929.09,676.36
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,902.64,661.91
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,873.3,645.47
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,836.44,622.53
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,797.22,597.82
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,747.14,565.94
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,695.91,532.68
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,635.25,490.85
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,567.85,442.71
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,496.17,389.89
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,427.6,337.53
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,344.3,271.68
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,267.45,208.57
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,179.22,134.29
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,80.8,29.19
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,28.13,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,15.57,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,26.84,16.36
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,36.95,25.86
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,43.27,31.65
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,49.5,37.12
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,55.76,42.42
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,74.76,58.4
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,109.9,87.66
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,136.28,109.07
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,166.61,124.9
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,200.22,147.34
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,232.81,171.46
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,266.94,197.25
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,301.06,223.12
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,336.48,249.76
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,339.95,253.34
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,337.39,251.76
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,389.36,289.65
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,445.57,330.09
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,508.17,375.95
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,582.47,429.6
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,701.34,518.19
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,816.42,600.4
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,852.41,623.77
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,885.37,645.5
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,840.24,613.05
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,747.06,543.72
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,876.75,639.38
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,969.6,702.45
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,975.82,706.47
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,978.21,708.75
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,749.93,554.23
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,442.7,329.02
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,391.36,292.84
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,339.45,254.79
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,354.62,267.46
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,369.53,279.8
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,304.88,231.52
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,223.15,169.55
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,267.22,205.57
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,292.52,227.0
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,261.33,203.6
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,229.85,179.71
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,366.65,291.44
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,475.41,376.56
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,388.2,306.8
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,304.01,237.64
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,203.18,152.18
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,103.91,25.08
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,34.52,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,8.54,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,15.79,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,28.05,17.18
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,40.39,28.63
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,48.73,36.16
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,58.59,44.72
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,71.14,55.33
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,84.53,66.41
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,77.89,60.47
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,69.81,53.34
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,119.07,79.18
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,152.16,114.72
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,186.49,125.44
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,290.67,195.33
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,339.19,244.01
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,358.18,265.07
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,427.42,315.99
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,527.33,392.04
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,488.27,364.17
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,399.58,296.21
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,560.64,419.02
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,733.29,547.03
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,776.9,575.36
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,817.91,601.8
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,853.96,625.73
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,886.95,647.54
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,914.97,666.02
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,939.51,682.26
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,870.94,635.03
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,751.08,547.33
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,704.26,515.16
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,634.98,466.81
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,836.9,616.16
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,980.94,714.72
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,959.51,700.83
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,929.87,682.67
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,903.06,667.54
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,873.35,650.36
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,836.21,626.91
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,796.76,601.7
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,746.43,569.13
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,695.0,535.23
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,631.29,490.61
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,561.17,439.88
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,486.48,384.12
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,415.43,329.17
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,323.95,256.06
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,228.8,178.16
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,141.39,103.89
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,45.05,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,16.02,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,8.11,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,15.0,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,29.1,17.85
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,43.18,30.81
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,52.11,38.86
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,60.87,46.46
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,67.14,51.71
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,74.26,57.5
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,104.54,82.69
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,140.35,112.05
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,165.29,122.22
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,206.25,149.45
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,231.02,157.54
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,294.34,200.11
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,355.88,251.57
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,414.06,299.88
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,471.3,347.02
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,528.47,392.81
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,582.49,434.24
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,635.65,473.75
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,685.45,510.58
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,733.53,545.33
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,772.95,572.55
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,817.32,601.12
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,853.21,624.68
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,886.15,646.19
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,913.29,664.05
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,937.01,679.71
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,955.78,691.93
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,970.93,701.88
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,978.42,707.27
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,982.12,710.4
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,868.92,634.6
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,705.87,518.02
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,841.1,618.94
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,948.79,693.07
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,922.66,675.98
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,893.4,657.83
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,861.51,638.18
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,821.26,612.75
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,771.74,581.15
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,720.99,548.2
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,655.2,502.76
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,590.12,456.84
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,513.53,400.93
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,435.27,341.61
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,344.22,269.76
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,261.48,201.85
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,142.5,103.14
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.03,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,7.26,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,31.07,19.42
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,48.32,35.25
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,59.29,45.13
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,70.23,54.64
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,73.99,57.76
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,77.79,60.73
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,82.52,64.39
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,85.33,66.36
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,128.07,75.5
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,181.79,108.39
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,239.61,153.49
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,304.16,206.98
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,362.35,255.79
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,422.59,305.55
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,481.21,353.03
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,539.61,398.77
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,593.79,440.21
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,647.99,480.36
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,698.02,517.27
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,746.14,551.97
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,789.41,581.91
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,830.11,608.94
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,866.35,632.83
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,899.61,654.66
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,927.46,671.8
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,951.9,686.71
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,970.41,698.94
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,985.23,708.92
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,992.84,714.37
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,996.6,717.54
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,1007.54,725.24
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,1001.04,721.77
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,985.76,713.18
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,966.85,702.38
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,941.33,688.44
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,912.6,672.36
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,872.87,647.46
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,836.88,624.99
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,786.78,593.05
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,735.43,559.75
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,669.92,514.53
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,605.0,468.75
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,527.77,413.39
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,453.26,357.12
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,354.14,278.76
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,268.89,208.34
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,168.69,121.91
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,55.14,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,7.68,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,6.4,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,12.44,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,31.3,19.48
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,49.39,36.11
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,63.2,48.43
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,76.73,60.17
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,80.71,63.46
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,85.89,67.59
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,90.88,71.42
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,95.68,75.02
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,138.29,84.98
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,189.33,116.44
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,245.01,159.83
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,303.15,208.08
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,359.82,255.29
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,422.05,306.14
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,478.91,352.05
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,535.76,396.51
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,590.98,438.47
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,646.15,479.14
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,696.57,516.07
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,745.21,550.88
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,785.71,579.48
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,831.2,609.78
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,867.2,633.48
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,900.12,655.1
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,928.92,672.61
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,954.32,687.85
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,972.81,699.75
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,987.54,709.34
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,996.48,715.65
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,1001.55,719.64
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,999.19,718.72
