Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,992.99,715.53
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,978.08,707.18
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,972.04,704.82
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,947.2,691.31
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,919.13,675.76
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,881.13,652.15
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,840.64,626.72
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,796.37,598.92
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,746.11,566.48
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,683.81,525.0
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,621.81,482.55
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,546.3,428.36
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,473.48,373.09
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,380.53,299.41
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,294.46,228.13
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,186.66,133.5
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,54.98,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,6.58,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,20.66,10.9
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,34.21,23.36
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,51.21,38.33
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,68.0,52.92
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,84.32,66.7
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,100.5,80.03
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,117.83,94.04
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,137.83,109.99
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,169.16,125.48
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,203.55,148.25
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,225.72,166.45
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,246.69,183.87
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,231.61,173.65
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,211.86,159.35
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,307.97,231.07
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,419.07,312.76
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,419.06,312.73
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,409.66,305.77
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,566.04,424.32
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,735.0,548.42
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,774.4,575.07
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,819.73,604.62
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,855.81,628.62
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,888.94,650.66
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,916.61,669.1
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,940.96,685.43
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,959.49,698.07
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,974.36,708.47
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,982.48,713.22
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,986.76,715.67
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,984.72,715.27
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,978.9,712.61
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,965.82,705.38
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,961.43,704.06
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,660.93,498.28
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,309.74,234.21
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,353.37,270.62
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,414.29,318.31
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,598.63,462.34
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,732.64,562.11
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,666.9,516.59
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,601.97,471.63
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,526.0,416.63
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,452.85,360.3
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,357.96,283.74
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,269.29,209.37
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,170.17,119.5
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,44.01,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,25.46,14.87
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,38.27,27.19
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,47.04,35.27
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,57.41,44.44
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,62.47,48.67
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,67.4,52.6
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,70.52,54.97
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,73.52,57.19
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,126.85,73.19
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,184.02,110.4
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,242.06,155.76
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,306.48,208.48
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,365.77,257.63
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,425.91,306.38
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,483.78,352.71
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,541.52,397.46
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,596.69,438.12
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,650.87,476.64
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,701.21,512.33
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,749.79,545.91
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,791.39,573.19
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,838.2,602.3
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,875.36,625.57
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,909.43,646.82
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,937.83,665.05
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,962.76,681.2
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,785.36,564.53
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,543.2,392.99
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,614.55,445.77
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,706.63,509.02
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,882.02,632.26
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,1006.14,711.59
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,989.15,701.54
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,968.71,690.9
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,956.05,686.1
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,928.0,671.41
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,892.09,650.81
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,853.46,628.21
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,804.44,598.21
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,753.86,566.62
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,698.26,530.03
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,638.27,489.28
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,563.17,437.26
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,490.68,384.18
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,399.08,312.06
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,314.3,241.73
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,201.7,137.64
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,63.83,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,12.8,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,23.7,13.23
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,37.31,26.16
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,44.4,32.72
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,51.38,38.89
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,56.37,43.04
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,61.22,46.9
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,63.94,48.95
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,67.7,51.82
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,123.9,68.55
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,188.16,111.26
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,247.01,157.53
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,307.75,208.02
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,367.65,257.85
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,428.12,306.99
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,439.16,321.11
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,412.5,303.56
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,523.12,384.95
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,653.06,478.68
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,621.05,453.32
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,541.56,394.08
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,691.61,503.44
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,834.17,601.01
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,869.72,622.53
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,902.22,642.96
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,928.8,660.12
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,951.88,675.17
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,830.1,594.31
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,645.56,464.9
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,844.65,607.88
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,1005.28,712.91
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,1001.71,710.0
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,994.28,706.51
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,978.21,697.74
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,958.59,686.91
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,931.24,672.55
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,900.76,656.14
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,866.51,635.82
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,824.35,610.04
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,773.26,578.29
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,721.03,545.13
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,654.58,500.05
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,588.85,454.29
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,510.94,398.1
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,435.95,341.08
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,335.75,262.11
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,249.58,190.8
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,151.77,98.29
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,30.56,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,11.95,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,24.67,13.68
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,38.22,26.63
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,47.34,34.89
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,58.29,44.43
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,68.66,53.21
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,80.34,62.88
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,108.82,86.36
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,137.37,109.37
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,171.12,126.35
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,200.21,147.04
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,228.31,167.72
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,262.64,193.49
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,279.48,206.76
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,289.79,214.57
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,351.31,259.02
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,422.16,309.59
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,418.61,306.06
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,404.51,294.96
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,428.86,312.21
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,461.06,334.48
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,452.31,327.31
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,449.15,324.2
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,557.38,400.77
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,674.72,480.41
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,609.68,435.44
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,552.96,396.45
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,571.9,411.05
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,590.56,424.94
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,593.48,428.14
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,595.41,430.86
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,816.98,588.83
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,980.09,695.15
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,972.72,691.25
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,949.11,679.0
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,921.74,663.87
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,891.29,646.69
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,856.83,627.16
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,814.62,602.13
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,593.87,450.91
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,362.22,278.92
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,322.58,250.79
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,282.79,220.99
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,237.96,186.82
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,193.94,152.11
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,145.08,111.92
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,97.92,72.24
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,46.79,25.0
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,5.97,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,11.1,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,23.91,12.9
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,37.46,25.95
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,46.58,34.22
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,57.47,43.72
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,62.13,47.66
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,66.71,51.36
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,70.21,54.03
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,77.67,59.97
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,131.15,75.46
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,187.75,113.42
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,244.63,158.16
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,303.65,206.86
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,365.85,258.29
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,424.53,306.2
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,437.33,321.14
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,416.34,307.41
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,520.42,384.74
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,644.39,475.47
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,635.22,466.41
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,595.8,435.43
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,710.64,520.99
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,825.85,603.4
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,861.96,626.69
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,895.13,648.55
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,921.54,664.65
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,944.48,678.52
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,702.42,513.77
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,387.15,283.51
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,235.31,173.76
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,82.06,57.83
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,225.65,168.25
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,375.32,279.73
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,366.33,273.43
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,357.05,267.47
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,365.28,274.9
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,372.99,281.94
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,629.41,477.57
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,814.77,610.27
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,763.08,575.74
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,710.32,541.45
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,650.3,500.28
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,590.36,458.01
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,512.56,401.81
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,437.86,344.4
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,347.98,272.05
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,263.36,200.65
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,141.25,79.18
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,7.68,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,25.58,13.98
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,43.17,30.7
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,59.0,44.74
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,74.43,58.12
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,86.81,68.54
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,96.03,76.01
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,103.56,81.88
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,115.21,91.03
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,160.84,104.15
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,210.87,136.95
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,261.91,176.08
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,315.68,219.15
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,369.07,262.03
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,425.23,306.19
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,477.68,347.21
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,530.78,387.73
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,524.2,383.44
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,489.62,357.62
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,600.84,439.05
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,721.41,524.74
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,760.09,549.87
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,796.49,573.66
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,828.97,595.57
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,858.98,615.7
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,778.47,558.73
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,677.15,486.98
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,804.0,577.93
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,925.19,661.31
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,922.79,659.05
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,916.68,655.56
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,902.65,647.57
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,890.15,640.59
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,893.85,645.7
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,888.7,644.67
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,857.36,626.9
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,823.39,607.41
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,774.57,576.67
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,732.17,549.94
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,677.06,513.47
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,621.79,476.09
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,561.44,433.66
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,501.84,390.49
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,424.53,332.22
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,351.29,274.97
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,256.5,199.37
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,182.11,136.84
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,89.59,41.96
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,22.8,11.65
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,36.02,24.68
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,45.55,33.33
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,56.86,43.19
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,61.93,47.37
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,66.89,51.25
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,70.39,53.91
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,80.95,54.43
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,134.47,76.75
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,191.35,114.88
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,248.66,159.34
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,308.08,207.24
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,370.44,257.13
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,429.58,303.43
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,487.06,347.72
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,544.41,390.4
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,598.46,428.53
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,651.33,464.46
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,700.67,497.88
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,748.26,529.3
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,787.01,553.68
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,831.27,580.24
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,866.18,601.92
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,898.05,621.79
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,924.89,639.47
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,948.32,655.21
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,966.29,666.97
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,980.6,676.7
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,988.13,681.14
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,991.83,683.48
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,988.23,685.15
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,993.79,692.59
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,976.81,684.81
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,956.31,675.05
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,929.51,660.69
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,899.6,644.31
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,860.78,622.01
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,825.0,601.45
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,773.19,570.09
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,720.29,537.35
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,656.51,495.0
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,593.25,451.71
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,513.8,396.03
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,437.63,338.96
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,342.52,263.79
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,255.35,190.63
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,124.54,47.74
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,10.24,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,21.38,10.3
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,34.91,23.58
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,42.48,30.54
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,49.91,37.09
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,55.32,41.6
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,60.57,45.78
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,63.31,47.82
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,75.03,48.29
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,130.54,71.92
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,188.99,111.13
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,251.84,159.75
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,311.64,207.87
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,371.24,255.9
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,431.05,302.8
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,448.24,320.34
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,430.85,310.03
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,533.38,383.72
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,653.81,468.19
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,703.69,502.06
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,751.75,534.63
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,794.42,562.49
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,834.42,587.72
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,870.5,609.74
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,903.6,629.81
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,930.18,645.99
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,953.33,660.13
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,970.53,671.4
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,984.0,680.61
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,990.59,685.81
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,993.33,688.91
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,988.19,686.72
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,979.27,682.46
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,957.11,670.86
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,939.16,662.0
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,909.97,646.79
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,877.92,629.73
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,836.23,605.46
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,792.49,579.49
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,738.78,546.58
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,684.21,512.3
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,617.59,467.51
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,551.75,421.87
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,464.87,359.31
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,389.6,302.23
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,295.82,227.71
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,211.32,156.46
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,104.68,24.56
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,8.54,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,23.11,11.27
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,38.08,26.18
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,48.57,35.68
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,58.83,44.65
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,65.85,50.61
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,74.35,57.61
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,78.24,60.7
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,91.74,62.01
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,142.81,84.93
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,197.65,122.6
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,253.68,166.79
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,312.05,214.47
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,369.68,261.64
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,428.14,308.22
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,484.8,352.5
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,542.38,395.83
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,595.4,433.59
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,647.5,469.16
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,695.73,501.31
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,742.33,531.09
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,740.93,524.08
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,718.76,503.59
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,740.96,516.74
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,760.87,527.62
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,788.64,542.73
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,814.87,556.48
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,912.32,621.57
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,980.75,662.3
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,919.43,626.79
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,821.32,564.8
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,800.25,554.28
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,758.07,529.8
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,801.65,562.09
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,821.29,578.88
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,872.25,615.58
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,897.74,634.66
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,858.31,612.24
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,821.85,592.13
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,770.08,561.99
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,717.3,530.41
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,652.38,488.38
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,588.1,445.25
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,506.86,388.33
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,429.2,330.15
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,330.86,253.03
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,240.13,176.35
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,115.66,4.38
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,9.39,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,20.96,9.39
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,35.01,23.59
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,42.59,30.59
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,50.05,37.19
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,53.61,40.14
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,57.2,42.95
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,60.13,45.19
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,75.51,46.51
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,136.53,75.24
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,195.29,115.41
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,254.58,162.42
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,315.68,212.62
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,376.37,262.37
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,437.63,311.14
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,497.5,358.03
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,555.29,401.88
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,610.08,441.53
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,663.64,478.95
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,713.32,514.26
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,760.97,547.24
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,804.55,574.5
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,845.63,599.92
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,881.52,622.72
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,914.28,643.54
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,941.43,661.3
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,965.05,676.98
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,982.09,688.23
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,995.32,697.31
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,1002.19,703.05
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,1005.14,706.56
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,1001.12,705.46
