Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,993.27,702.17
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,978.07,694.39
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,971.26,692.11
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,944.27,677.98
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,914.13,661.88
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,873.62,637.47
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,830.77,611.27
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,778.99,578.95
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,730.8,548.45
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,665.96,505.34
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,601.8,461.28
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,520.16,403.06
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,442.21,343.94
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,340.39,262.24
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,247.95,181.54
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,119.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,20.25,8.59
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,33.42,22.23
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,40.7,28.98
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,47.87,35.33
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,51.19,38.09
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,54.55,40.72
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,57.63,43.1
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,80.47,49.16
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,136.67,74.24
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,196.29,115.36
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,256.99,163.68
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,319.4,215.11
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,384.28,268.12
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,445.86,317.42
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,504.47,363.79
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,562.46,408.26
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,617.82,448.89
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,671.76,487.26
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,722.21,522.59
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,770.57,555.08
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,814.67,582.27
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,856.07,607.44
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,891.91,629.69
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,924.53,649.86
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,951.95,665.4
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,975.78,678.72
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,993.47,689.73
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,1007.31,698.56
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,1013.69,703.59
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,1016.09,706.42
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,1012.51,704.66
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,1005.05,700.73
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,993.65,695.15
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,966.58,680.01
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,937.69,665.23
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,905.69,648.36
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,864.54,624.08
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,826.88,601.86
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,772.92,568.73
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,718.02,534.27
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,649.91,488.58
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,582.73,442.09
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,498.67,382.77
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,418.43,322.09
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,315.49,240.93
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,222.08,159.77
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,104.65,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,5.97,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,22.62,9.82
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,38.74,26.62
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,51.71,38.27
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,64.31,49.26
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,71.57,55.42
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,78.66,61.22
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,106.15,83.81
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,137.86,102.29
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,167.98,122.02
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,196.87,143.44
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,235.32,170.94
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,279.05,202.87
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,310.55,226.9
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,341.15,249.72
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,370.6,271.66
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,399.66,292.9
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,525.25,384.18
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,671.99,488.01
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,722.4,523.0
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,771.01,556.85
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,810.48,582.42
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,855.96,610.86
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,891.74,634.1
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,924.4,655.41
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,951.85,672.12
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,975.84,686.71
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,993.34,698.29
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,1007.05,707.7
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,1014.4,713.33
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,1017.85,716.76
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,1013.31,715.39
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,1017.88,719.97
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,1002.87,712.33
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,984.15,702.59
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,955.91,687.83
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,924.49,670.97
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,884.52,646.97
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,842.05,621.08
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,794.29,591.77
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,740.29,557.49
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,673.88,513.4
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,608.1,468.1
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,524.16,407.37
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,443.91,345.61
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,340.49,262.46
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,246.63,176.68
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,91.53,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,20.22,7.85
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,33.21,22.19
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,44.46,32.41
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,53.46,40.42
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,59.89,45.96
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,66.1,51.1
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,69.71,53.79
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,89.98,56.4
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,145.75,83.82
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,204.62,125.27
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,263.63,172.31
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,324.74,222.54
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,387.92,274.24
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,447.87,322.45
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,506.18,368.59
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,564.3,413.21
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,618.41,452.83
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,671.17,490.24
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,720.65,525.42
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,768.23,558.57
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,808.92,585.12
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,846.42,608.58
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,881.01,630.96
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,912.57,651.36
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,936.38,665.87
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,956.57,678.16
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,972.04,688.59
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,983.81,696.85
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,985.33,699.19
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,982.98,699.3
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,984.3,703.0
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,973.22,698.88
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,944.45,682.05
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,912.45,663.18
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,878.96,644.23
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,842.83,623.3
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,795.23,593.28
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,738.31,556.31
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,679.52,517.75
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,620.82,478.07
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,549.91,426.96
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,481.17,375.82
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,397.98,312.57
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,319.86,250.59
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,211.92,162.86
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,125.57,85.93
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,41.14,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,17.4,5.4
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,34.43,22.92
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,44.7,32.37
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,54.78,41.35
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,59.26,45.22
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,61.54,47.03
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,94.72,74.79
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,134.16,101.36
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,138.35,89.34
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,200.21,121.79
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,259.3,170.35
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,320.28,222.29
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,379.75,272.6
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,440.36,322.71
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,499.71,370.39
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,557.02,414.99
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,611.53,456.23
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,664.79,495.31
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,649.72,481.42
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,591.37,435.77
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,720.38,531.33
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,838.74,614.21
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,873.08,636.51
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,904.34,657.27
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,845.08,615.8
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,734.15,534.79
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,704.21,514.19
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,651.38,477.46
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,846.64,619.08
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,1001.27,722.16
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,799.93,587.5
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,554.64,410.95
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,776.94,577.56
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,948.5,696.65
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,919.63,679.08
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,887.77,660.74
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,728.53,552.39
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,561.0,430.75
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,640.59,494.94
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,695.83,537.06
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,627.62,488.07
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,560.5,438.99
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,473.91,373.5
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,391.63,307.58
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,283.98,219.12
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,192.34,130.36
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,67.03,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,17.4,4.89
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,34.42,22.97
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,44.69,32.48
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,54.76,41.5
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,61.27,47.13
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,68.9,53.51
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,72.34,56.18
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,94.38,59.65
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,162.6,108.33
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,210.04,152.01
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,177.95,131.44
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,128.49,96.23
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,221.65,166.46
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,327.0,244.9
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,426.06,318.5
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,554.57,415.35
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,564.73,421.85
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,545.68,405.49
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,553.55,410.87
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,547.21,405.7
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,616.72,455.43
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,681.04,500.58
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,702.92,515.6
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,723.25,529.71
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,850.44,622.75
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,944.23,687.02
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,648.11,482.85
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,251.37,186.02
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,654.88,491.92
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,990.84,721.14
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,856.52,630.91
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,699.88,519.85
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,815.18,606.91
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,912.11,675.77
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,879.27,654.33
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,843.79,631.92
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,796.88,601.64
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,748.34,569.81
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,689.46,530.39
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,623.3,484.73
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,550.29,432.51
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,479.84,379.76
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,394.36,313.15
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,314.4,248.25
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,205.72,158.42
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,117.62,74.89
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,39.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,13.61,2.13
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,27.02,16.8
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,44.76,32.52
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,62.23,47.87
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,78.91,62.31
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,95.46,76.35
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,112.66,90.69
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,136.58,103.87
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,165.09,122.55
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,203.63,150.1
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,240.97,178.56
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,281.72,210.17
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,320.51,240.18
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,361.03,271.09
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,410.54,308.68
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,463.03,348.12
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,519.56,389.76
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,588.74,439.75
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,590.49,439.9
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,591.17,438.93
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,618.9,458.63
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,645.93,477.49
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,645.51,476.28
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,626.79,462.74
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,666.84,491.12
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,691.12,508.4
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,554.99,411.51
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,410.86,306.35
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,444.2,332.24
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,478.22,357.64
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,581.66,434.15
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,684.73,507.78
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,365.95,279.57
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,60.7,42.65
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,142.15,108.12
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,252.89,194.7
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,112.77,85.47
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.42,0.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.28,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,6.56,0.0
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,11.92,4.72
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,17.29,9.56
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,22.67,14.36
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,28.06,19.11
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,38.03,27.8
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,48.04,34.67
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,72.9,55.19
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,96.71,74.58
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,117.31,91.11
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,138.23,107.77
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,118.18,91.07
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,97.19,73.75
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,86.2,64.72
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,75.04,55.57
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,142.03,109.17
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,210.52,162.83
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,217.92,168.37
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,225.39,174.09
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,259.61,200.3
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,295.01,227.09
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,256.7,197.44
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,217.5,167.04
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,189.83,145.55
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,161.86,123.68
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,224.01,172.62
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,289.05,223.04
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,249.91,192.46
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,210.5,161.71
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,182.43,140.27
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,154.31,118.5
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,148.29,113.97
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,142.34,109.46
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,77.9,57.94
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,19.03,10.02
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,47.67,33.65
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,77.11,57.93
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,67.37,50.22
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,58.04,42.78
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,48.44,34.9
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,38.86,26.94
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,30.14,19.61
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,21.43,12.18
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,13.58,5.36
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.74,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.99,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,16.0,2.25
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,31.24,20.85
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,48.48,36.62
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,65.56,51.96
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,82.03,66.44
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,98.19,80.3
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,94.73,76.96
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,93.32,71.97
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,106.03,81.97
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,118.88,91.93
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,156.84,121.61
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,195.26,151.43
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,213.25,165.0
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,231.69,178.83
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,331.55,255.39
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,450.69,345.61
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,487.13,371.8
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,522.19,396.54
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,521.43,395.43
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,523.04,395.78
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,489.93,370.63
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,438.34,331.81
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,496.98,375.51
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,544.81,410.51
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,559.3,421.04
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,573.37,431.52
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,554.16,417.63
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,533.25,402.67
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,546.12,413.21
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,558.43,423.24
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,648.32,490.71
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,714.88,540.48
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,706.09,535.71
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,694.86,529.93
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,616.72,473.71
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,518.33,402.32
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,376.19,295.06
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,218.96,171.47
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,177.91,140.1
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,154.61,122.0
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,365.63,296.81
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,532.53,425.49
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,443.55,354.64
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,356.44,283.72
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,255.71,197.99
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,155.73,76.63
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,54.86,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,14.15,0.48
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,28.64,18.51
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,36.54,26.13
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,44.31,33.24
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,48.55,37.03
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,52.76,40.62
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,55.6,42.81
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,90.66,52.63
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,147.68,83.51
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,208.13,128.4
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,269.16,179.04
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,331.92,232.08
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,396.12,285.57
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,457.6,335.41
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,516.42,382.23
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,574.64,426.92
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,630.2,467.19
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,684.34,504.89
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,734.6,540.13
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,782.71,571.89
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,826.7,599.24
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,868.17,624.69
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,903.71,646.8
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,935.96,666.79
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,962.85,682.77
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,986.08,696.54
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,1003.6,707.55
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,1017.23,716.34
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,1023.24,720.64
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,1025.21,722.72
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,1020.7,721.03
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,1012.26,717.16
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,997.28,709.43
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,978.61,699.57
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,950.95,683.43
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,920.15,665.38
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,891.85,649.57
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,850.19,624.78
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,796.7,591.76
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,741.99,557.1
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,675.27,513.32
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,609.06,467.87
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,527.13,408.23
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,444.77,344.39
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,330.57,249.81
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,216.53,83.97
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,83.17,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,13.36,0.0
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,27.11,17.31
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,34.33,24.39
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,41.46,30.99
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,45.52,34.59
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,53.95,41.83
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,56.85,44.18
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,89.66,50.57
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,149.12,83.82
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,211.89,131.95
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,279.18,189.25
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,343.18,245.27
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,406.05,299.46
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,469.31,352.32
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,530.66,403.44
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,591.3,452.43
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,648.83,496.72
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,704.86,538.55
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,756.67,577.23
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,806.17,611.65
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,850.51,640.82
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,891.78,667.62
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,928.68,692.38
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,962.21,714.81
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,989.88,731.87
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,1013.77,746.44
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,1031.24,758.02
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,1044.68,767.12
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,1051.98,772.65
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,1055.16,775.7
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,1051.17,773.95
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,1043.14,769.76
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,1025.68,759.51
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,1004.53,747.0
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,976.07,730.83
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,955.38,719.94
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,914.29,693.85
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,870.66,665.82
