Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,815.22,629.98
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,758.55,592.28
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,686.8,541.31
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,621.48,493.14
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,530.65,424.08
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,444.64,354.56
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,324.57,250.6
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,203.17,50.77
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,78.03,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,198.0,16.5,1.95,14.5,38.5,13.4,0.0
2016,9,30,7,0,396.0,33.0,2.2,15.0,77.0,27.2,17.41
2016,9,30,7,15,492.0,42.0,2.2,15.0,129.5,34.01,24.27
2016,9,30,7,30,588.0,51.0,2.2,15.0,182.0,40.79,30.67
2016,9,30,7,45,645.0,57.5,2.25,15.5,238.0,45.26,34.74
2016,9,30,8,0,702.0,64.0,2.3,16.0,294.0,54.07,42.48
2016,9,30,8,15,739.5,69.0,2.1,16.5,349.5,57.38,45.21
2016,9,30,8,30,777.0,74.0,1.9,17.0,405.0,92.48,52.63
2016,9,30,8,45,803.0,77.5,1.7,18.0,458.0,152.68,86.89
2016,9,30,9,0,829.0,81.0,1.5,19.0,511.0,215.94,135.28
2016,9,30,9,15,847.5,83.5,1.5,19.5,559.0,279.3,189.12
2016,9,30,9,30,866.0,86.0,1.5,20.0,607.0,347.37,247.61
2016,9,30,9,45,879.0,89.0,1.5,20.5,649.0,410.97,301.89
2016,9,30,10,0,892.0,92.0,1.5,21.0,691.0,474.75,354.62
2016,9,30,10,15,901.5,93.5,1.45,21.0,726.0,535.42,403.67
2016,9,30,10,30,911.0,95.0,1.4,21.0,761.0,595.28,450.27
2016,9,30,10,45,917.0,96.5,1.35,21.5,788.5,651.96,491.94
2016,9,30,11,0,923.0,98.0,1.3,22.0,816.0,706.95,530.75
2016,9,30,11,15,927.5,99.0,1.25,22.0,835.5,758.48,566.82
2016,9,30,11,30,932.0,100.0,1.2,22.0,855.0,807.71,598.65
2016,9,30,11,45,936.0,99.5,1.15,22.5,866.0,852.56,625.48
2016,9,30,12,0,940.0,99.0,1.1,23.0,877.0,894.59,649.98
2016,9,30,12,15,940.0,99.0,1.1,23.0,879.0,930.61,672.36
2016,9,30,12,30,940.0,99.0,1.1,23.0,881.0,963.18,692.51
2016,9,30,12,45,939.0,98.0,1.15,23.5,874.0,990.17,708.7
2016,9,30,13,0,938.0,97.0,1.2,24.0,867.0,1013.38,722.6
2016,9,30,13,15,934.5,96.5,1.2,24.0,851.5,1030.79,733.55
2016,9,30,13,30,931.0,96.0,1.2,24.0,836.0,1044.17,742.2
2016,9,30,13,45,925.5,94.5,1.3,24.5,812.0,1050.35,747.03
2016,9,30,14,0,920.0,93.0,1.4,25.0,788.0,1052.38,749.51
2016,9,30,14,15,911.5,91.5,1.45,25.0,756.0,1047.26,748.33
2016,9,30,14,30,903.0,90.0,1.5,25.0,724.0,1038.11,744.88
2016,9,30,14,45,891.5,88.0,1.55,25.0,685.0,1021.39,736.83
2016,9,30,15,0,880.0,86.0,1.6,25.0,646.0,1000.94,726.56
2016,9,30,15,15,864.5,83.5,1.6,24.5,601.0,972.35,711.78
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,940.56,694.87
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,909.8,677.14
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,865.67,650.21
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,809.79,614.89
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,752.76,577.85
2016,9,30,16,45,700.5,61.0,1.3,23.0,291.0,682.58,529.02
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,613.11,478.73
2016,9,30,17,15,583.5,48.5,1.1,22.0,180.5,527.41,415.36
2016,9,30,17,30,511.0,41.0,1.0,21.0,126.0,441.26,347.29
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.5,320.87,243.92
2016,9,30,18,0,254.0,19.0,0.9,20.0,33.0,197.08,7.59
2016,9,30,18,15,127.0,9.5,0.9,20.0,16.5,76.21,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,17.0,3.0,2.46,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,4.92,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,8.62,1.91
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,12.33,5.28
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,16.05,8.61
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,19.78,11.89
2016,10,1,8,15,0.0,67.0,0.5,19.5,67.0,55.53,43.13
2016,10,1,8,30,0.0,110.0,0.5,20.0,110.0,88.85,68.26
2016,10,1,8,45,65.5,169.0,0.5,20.5,202.5,137.47,104.27
2016,10,1,9,0,131.0,228.0,0.5,21.0,295.0,195.56,146.56
2016,10,1,9,15,132.0,250.0,0.65,21.5,323.5,225.46,169.75
2016,10,1,9,30,133.0,272.0,0.8,22.0,352.0,255.84,193.47
2016,10,1,9,45,92.0,279.5,0.95,23.0,336.5,259.26,196.82
2016,10,1,10,0,51.0,287.0,1.1,24.0,321.0,256.91,195.09
2016,10,1,10,15,100.0,319.5,1.1,24.0,390.5,314.15,237.97
2016,10,1,10,30,149.0,352.0,1.1,24.0,460.0,382.27,288.2
2016,10,1,10,45,154.5,366.5,1.1,24.5,482.5,411.97,309.03
2016,10,1,11,0,160.0,381.0,1.1,25.0,505.0,442.27,330.17
2016,10,1,11,15,525.5,244.0,1.05,25.0,665.5,611.44,455.31
2016,10,1,11,30,891.0,107.0,1.0,25.0,826.0,784.62,575.92
2016,10,1,11,45,697.5,212.0,1.0,25.5,779.5,782.72,569.15
2016,10,1,12,0,504.0,317.0,1.0,26.0,733.0,747.97,541.3
2016,10,1,12,15,330.5,366.0,0.95,26.0,639.0,655.04,476.3
2016,10,1,12,30,157.0,415.0,0.9,26.0,545.0,547.65,399.78
2016,10,1,12,45,223.5,403.0,0.9,26.0,586.5,608.24,444.21
2016,10,1,13,0,290.0,391.0,0.9,26.0,628.0,689.42,499.85
2016,10,1,13,15,336.0,370.5,0.9,26.0,640.0,725.42,524.6
2016,10,1,13,30,382.0,350.0,0.9,26.0,652.0,760.77,549.3
2016,10,1,13,45,627.0,226.0,0.95,26.5,704.5,912.95,653.51
2016,10,1,14,0,872.0,102.0,1.0,27.0,757.0,1014.22,715.06
2016,10,1,14,15,605.5,204.0,1.1,26.5,650.0,882.26,635.28
2016,10,1,14,30,339.0,306.0,1.2,26.0,543.0,696.77,511.81
2016,10,1,14,45,243.0,300.0,1.3,26.0,465.0,573.14,428.74
2016,10,1,15,0,147.0,294.0,1.4,26.0,387.0,472.59,357.15
2016,10,1,15,15,87.5,253.5,1.45,26.0,308.0,346.68,265.42
2016,10,1,15,30,28.0,213.0,1.5,26.0,229.0,243.59,186.97
2016,10,1,15,45,63.5,206.5,1.55,26.0,237.5,274.16,212.88
2016,10,1,16,0,99.0,200.0,1.6,26.0,246.0,303.9,237.52
2016,10,1,16,15,93.0,176.5,1.55,25.5,216.0,272.48,214.27
2016,10,1,16,30,87.0,153.0,1.5,25.0,186.0,240.95,190.67
2016,10,1,16,45,79.0,129.0,1.45,24.5,155.0,206.98,164.43
2016,10,1,17,0,71.0,105.0,1.4,24.0,124.0,173.03,137.42
2016,10,1,17,15,56.0,81.5,1.25,23.0,94.0,134.6,105.9
2016,10,1,17,30,41.0,58.0,1.1,22.0,64.0,96.37,73.68
2016,10,1,17,45,20.5,36.5,1.0,21.0,39.5,57.68,39.73
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,12.39,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.4,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,6,45,131.0,19.0,0.6,16.5,33.0,14.81,0.0
2016,10,2,7,0,262.0,38.0,0.6,17.0,66.0,29.4,18.95
2016,10,2,7,15,357.0,52.0,0.55,17.5,115.0,39.9,29.11
2016,10,2,7,30,452.0,66.0,0.5,18.0,164.0,52.52,40.54
2016,10,2,7,45,513.0,76.5,0.5,18.5,218.0,59.47,46.75
2016,10,2,8,0,574.0,87.0,0.5,19.0,272.0,66.24,52.55
2016,10,2,8,15,617.5,94.5,0.6,20.0,326.0,70.31,55.74
2016,10,2,8,30,661.0,102.0,0.7,21.0,380.0,105.71,64.27
2016,10,2,8,45,690.0,108.5,0.8,22.0,431.5,161.89,97.08
2016,10,2,9,0,719.0,115.0,0.9,23.0,483.0,221.72,141.98
2016,10,2,9,15,741.5,119.5,1.0,23.5,530.5,281.72,191.37
2016,10,2,9,30,764.0,124.0,1.1,24.0,578.0,343.96,243.36
2016,10,2,9,45,778.5,128.5,1.2,24.5,619.5,405.14,294.08
2016,10,2,10,0,793.0,133.0,1.3,25.0,661.0,468.97,345.33
2016,10,2,10,15,805.0,136.0,1.35,25.0,696.0,527.96,392.02
2016,10,2,10,30,817.0,139.0,1.4,25.0,731.0,586.74,437.15
2016,10,2,10,45,824.0,142.0,1.45,25.5,758.0,642.0,477.53
2016,10,2,11,0,831.0,145.0,1.5,26.0,785.0,695.98,515.75
2016,10,2,11,15,836.5,146.5,1.55,26.0,804.5,746.0,551.27
2016,10,2,11,30,842.0,148.0,1.6,26.0,824.0,794.08,584.75
2016,10,2,11,45,880.5,128.0,1.65,26.5,843.0,837.59,612.39
2016,10,2,12,0,919.0,108.0,1.7,27.0,862.0,887.98,643.88
2016,10,2,12,15,919.5,108.0,1.7,27.0,864.0,923.68,666.22
2016,10,2,12,30,920.0,108.0,1.7,27.0,866.0,956.03,686.48
2016,10,2,12,45,919.0,107.0,1.75,27.5,859.0,982.46,702.26
2016,10,2,13,0,918.0,106.0,1.8,28.0,852.0,1005.17,715.79
2016,10,2,13,15,914.0,105.5,1.8,28.0,836.5,1021.67,726.32
2016,10,2,13,30,910.0,105.0,1.8,28.0,821.0,1034.21,734.58
2016,10,2,13,45,903.5,103.5,1.85,28.0,796.5,1039.13,738.99
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,1039.99,741.14
2016,10,2,14,15,888.0,100.5,1.9,28.0,740.0,1034.29,738.75
2016,10,2,14,30,879.0,99.0,1.9,28.0,708.0,1024.66,734.13
2016,10,2,14,45,859.0,100.0,1.95,28.0,667.5,1003.05,722.76
2016,10,2,15,0,839.0,101.0,2.0,28.0,627.0,990.12,717.09
2016,10,2,15,15,821.0,98.0,2.0,27.5,582.0,958.76,700.33
2016,10,2,15,30,803.0,95.0,2.0,27.0,537.0,924.3,681.54
2016,10,2,15,45,778.5,91.0,2.0,27.0,486.5,879.61,654.37
2016,10,2,16,0,754.0,87.0,2.0,27.0,436.0,832.7,625.31
2016,10,2,16,15,720.0,82.0,1.85,26.5,382.5,779.93,591.45
2016,10,2,16,30,686.0,77.0,1.7,26.0,329.0,721.13,552.44
2016,10,2,16,45,635.5,70.5,1.55,26.0,274.0,646.54,499.76
2016,10,2,17,0,585.0,64.0,1.4,26.0,219.0,573.51,446.19
2016,10,2,17,15,506.5,54.5,1.3,25.0,165.5,478.25,375.16
2016,10,2,17,30,428.0,45.0,1.2,24.0,112.0,388.42,303.16
2016,10,2,17,45,297.0,31.0,1.1,23.0,68.5,267.29,197.53
2016,10,2,18,0,166.0,17.0,1.0,22.0,25.0,139.39,0.0
2016,10,2,18,15,83.0,8.5,1.0,21.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,118.5,19.0,0.5,17.5,31.5,14.79,0.0
2016,10,3,7,0,237.0,38.0,0.5,18.0,63.0,29.33,18.7
2016,10,3,7,15,333.5,52.0,0.6,18.5,111.0,39.81,28.86
2016,10,3,7,30,430.0,66.0,0.7,19.0,159.0,52.49,40.31
2016,10,3,7,45,492.0,76.5,0.8,20.0,211.5,59.42,46.4
2016,10,3,8,0,554.0,87.0,0.9,21.0,264.0,66.16,52.06
2016,10,3,8,15,597.5,94.5,1.15,22.0,317.0,70.21,55.21
2016,10,3,8,30,641.0,102.0,1.4,23.0,370.0,106.1,64.18
2016,10,3,8,45,679.0,105.0,1.65,24.0,422.0,159.4,94.98
2016,10,3,9,0,717.0,108.0,1.9,25.0,474.0,217.43,138.42
2016,10,3,9,15,739.0,112.5,1.95,25.0,520.5,277.06,188.14
2016,10,3,9,30,761.0,117.0,2.0,25.0,567.0,338.85,240.57
2016,10,3,9,45,777.5,120.5,2.05,25.5,608.5,402.23,293.25
2016,10,3,10,0,794.0,124.0,2.1,26.0,650.0,463.2,342.72
2016,10,3,10,15,806.0,126.5,2.15,26.5,684.5,521.65,388.84
2016,10,3,10,30,818.0,129.0,2.2,27.0,719.0,579.87,433.2
2016,10,3,10,45,829.5,129.0,2.3,27.5,746.5,635.0,474.21
2016,10,3,11,0,841.0,129.0,2.4,28.0,774.0,689.22,513.38
2016,10,3,11,15,588.0,249.0,2.45,28.0,705.5,662.68,492.19
2016,10,3,11,30,335.0,369.0,2.5,28.0,637.0,603.4,447.0
2016,10,3,11,45,315.5,380.0,2.55,28.5,635.0,619.54,457.77
2016,10,3,12,0,296.0,391.0,2.6,29.0,633.0,633.31,466.22
2016,10,3,12,15,572.0,265.0,2.65,29.0,734.0,785.08,577.21
2016,10,3,12,30,848.0,139.0,2.7,29.0,835.0,933.64,678.09
2016,10,3,12,45,848.0,137.5,2.75,29.0,828.5,959.65,694.22
2016,10,3,13,0,848.0,136.0,2.8,29.0,822.0,982.15,709.25
2016,10,3,13,15,844.0,135.0,2.8,29.0,806.5,997.64,719.48
2016,10,3,13,30,840.0,134.0,2.8,29.0,791.0,1009.3,727.46
2016,10,3,13,45,834.0,131.5,2.85,29.0,767.5,1013.43,731.26
2016,10,3,14,0,828.0,129.0,2.9,29.0,744.0,1013.64,732.79
2016,10,3,14,15,817.5,127.0,2.9,29.0,712.5,1005.94,729.0
2016,10,3,14,30,807.0,125.0,2.9,29.0,681.0,994.44,722.98
2016,10,3,14,45,792.0,122.5,2.95,29.0,642.5,974.11,711.8
2016,10,3,15,0,777.0,120.0,3.0,29.0,604.0,950.32,698.44
2016,10,3,15,15,757.5,116.0,2.95,29.0,559.5,923.93,682.64
2016,10,3,15,30,738.0,112.0,2.9,29.0,515.0,888.11,660.5
2016,10,3,15,45,710.5,107.5,2.9,29.0,465.5,841.56,631.27
2016,10,3,16,0,683.0,103.0,2.9,29.0,416.0,793.21,600.36
2016,10,3,16,15,646.0,97.0,2.65,28.5,364.0,733.08,560.26
2016,10,3,16,30,609.0,91.0,2.4,28.0,312.0,672.52,518.82
2016,10,3,16,45,556.0,82.5,2.2,27.5,258.5,595.86,464.44
2016,10,3,17,0,503.0,74.0,2.0,27.0,205.0,520.91,409.08
2016,10,3,17,15,424.0,62.0,1.8,26.0,154.0,425.42,335.5
2016,10,3,17,30,345.0,50.0,1.6,25.0,103.0,335.34,261.91
2016,10,3,17,45,226.0,33.0,1.45,24.0,62.0,223.91,162.4
2016,10,3,18,0,107.0,16.0,1.3,23.0,21.0,76.2,0.0
2016,10,3,18,15,53.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,6,45,72.5,20.0,2.45,21.5,27.5,15.73,0.0
2016,10,4,7,0,145.0,40.0,2.7,22.0,55.0,30.84,19.36
2016,10,4,7,15,236.5,58.0,2.85,22.0,100.5,43.81,31.71
2016,10,4,7,30,328.0,76.0,3.0,22.0,146.0,56.72,43.38
2016,10,4,7,45,185.0,98.5,3.15,22.5,140.5,72.19,56.88
2016,10,4,8,0,42.0,121.0,3.3,23.0,135.0,90.6,72.58
2016,10,4,8,15,116.5,147.0,3.45,23.5,194.0,105.58,85.04
2016,10,4,8,30,191.0,173.0,3.6,24.0,253.0,135.25,99.5
2016,10,4,8,45,95.5,141.0,3.8,24.5,181.0,120.36,88.25
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,89.65,67.19
2016,10,4,9,15,129.0,185.0,4.05,25.0,261.0,179.92,134.38
2016,10,4,9,30,258.0,261.0,4.1,25.0,413.0,289.57,217.09
2016,10,4,9,45,136.0,244.0,4.15,25.5,325.0,251.42,190.86
2016,10,4,10,0,14.0,227.0,4.2,26.0,237.0,192.73,146.71
2016,10,4,10,15,136.5,282.5,4.15,26.0,380.5,307.59,234.88
2016,10,4,10,30,259.0,338.0,4.1,26.0,524.0,439.21,334.09
2016,10,4,10,45,231.5,356.0,4.1,26.5,527.5,452.47,343.18
2016,10,4,11,0,204.0,374.0,4.1,27.0,531.0,467.78,353.65
2016,10,4,11,15,488.0,268.0,4.05,27.0,653.5,609.69,461.97
2016,10,4,11,30,772.0,162.0,4.0,27.0,776.0,756.38,571.05
2016,10,4,11,45,456.5,284.0,4.0,27.0,648.5,655.73,493.83
2016,10,4,12,0,141.0,406.0,4.0,27.0,521.0,504.87,378.82
2016,10,4,12,15,484.5,270.0,3.95,27.0,665.5,714.18,537.95
2016,10,4,12,30,828.0,134.0,3.9,27.0,810.0,911.1,676.82
2016,10,4,12,45,825.5,133.5,3.85,27.5,803.0,935.08,690.04
2016,10,4,13,0,823.0,133.0,3.8,28.0,796.0,955.54,702.13
2016,10,4,13,15,818.5,132.0,3.7,28.0,780.5,969.9,711.34
2016,10,4,13,30,814.0,131.0,3.6,28.0,765.0,980.52,718.23
2016,10,4,13,45,809.5,128.0,3.5,28.0,742.5,985.16,721.33
2016,10,4,14,0,805.0,125.0,3.4,28.0,720.0,986.01,722.13
2016,10,4,14,15,795.0,123.0,3.3,28.0,689.0,978.63,717.71
2016,10,4,14,30,785.0,121.0,3.2,28.0,658.0,967.56,711.09
2016,10,4,14,45,770.5,118.0,3.1,28.5,620.5,947.2,697.11
2016,10,4,15,0,756.0,115.0,3.0,29.0,583.0,923.48,681.11
2016,10,4,15,15,736.5,111.5,2.9,29.0,539.5,897.43,665.03
2016,10,4,15,30,717.0,108.0,2.8,29.0,496.0,862.57,643.02
2016,10,4,15,45,692.0,103.0,2.75,29.0,448.0,818.18,614.74
2016,10,4,16,0,667.0,98.0,2.7,29.0,400.0,772.0,584.85
2016,10,4,16,15,629.5,92.0,2.4,28.5,349.0,711.96,544.28
2016,10,4,16,30,592.0,86.0,2.1,28.0,298.0,651.66,502.53
2016,10,4,16,45,538.5,78.0,1.85,28.0,245.5,575.98,447.52
2016,10,4,17,0,485.0,70.0,1.6,28.0,193.0,502.2,391.98
2016,10,4,17,15,402.0,58.5,1.45,27.0,143.5,405.38,317.69
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,313.37,242.97
2016,10,4,17,45,197.0,31.0,1.2,25.5,55.5,203.0,142.81
2016,10,4,18,0,75.0,15.0,1.1,25.0,17.0,56.59,0.0
2016,10,4,18,15,37.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,94.5,19.0,1.95,21.5,28.5,14.77,0.0
2016,10,5,7,0,189.0,38.0,2.2,22.0,57.0,29.21,17.91
2016,10,5,7,15,288.5,53.0,2.35,22.5,103.0,40.38,28.71
2016,10,5,7,30,388.0,68.0,2.5,23.0,149.0,51.34,38.58
2016,10,5,7,45,462.0,77.0,2.7,24.0,202.0,59.83,45.95
2016,10,5,8,0,536.0,86.0,2.9,25.0,255.0,65.43,50.59
2016,10,5,8,15,581.0,93.5,2.9,25.5,307.0,69.5,53.85
2016,10,5,8,30,626.0,101.0,2.9,26.0,359.0,107.32,64.0
2016,10,5,8,45,343.0,156.0,2.9,26.5,300.0,158.73,107.59
2016,10,5,9,0,60.0,211.0,2.9,27.0,241.0,174.1,130.76
2016,10,5,9,15,406.0,162.5,2.85,27.5,397.5,232.63,164.33
2016,10,5,9,30,752.0,114.0,2.8,28.0,554.0,336.51,237.71
2016,10,5,9,45,488.0,209.5,2.75,28.5,503.0,362.34,265.95
2016,10,5,10,0,224.0,305.0,2.7,29.0,452.0,351.42,262.02
2016,10,5,10,15,518.5,214.0,2.65,29.5,578.0,451.2,335.85
2016,10,5,10,30,813.0,123.0,2.6,30.0,704.0,574.39,426.54
2016,10,5,10,45,823.0,124.0,2.55,30.5,731.0,629.04,465.97
2016,10,5,11,0,833.0,125.0,2.5,31.0,758.0,682.65,503.7
2016,10,5,11,15,838.0,126.0,2.45,31.0,776.5,731.4,537.97
2016,10,5,11,30,843.0,127.0,2.4,31.0,795.0,778.13,569.69
2016,10,5,11,45,858.0,120.5,2.4,31.5,807.5,815.62,592.72
2016,10,5,12,0,873.0,114.0,2.4,32.0,820.0,858.0,618.77
2016,10,5,12,15,873.0,114.0,2.4,32.0,821.5,891.46,640.01
2016,10,5,12,30,873.0,114.0,2.4,32.0,823.0,921.72,659.2
2016,10,5,12,45,872.0,113.0,2.4,32.5,816.0,946.68,673.65
2016,10,5,13,0,871.0,112.0,2.4,33.0,809.0,968.11,685.91
2016,10,5,13,15,866.5,111.0,2.4,33.0,793.5,982.48,695.23
2016,10,5,13,30,862.0,110.0,2.4,33.0,778.0,993.06,702.36
2016,10,5,13,45,856.0,108.5,2.45,33.0,754.5,997.76,706.5
2016,10,5,14,0,850.0,107.0,2.5,33.0,731.0,998.62,708.45
2016,10,5,14,15,840.5,105.0,2.55,33.0,699.5,991.55,705.61
2016,10,5,14,30,831.0,103.0,2.6,33.0,668.0,993.13,708.48
2016,10,5,14,45,818.5,100.0,2.65,33.0,630.0,974.32,698.46
2016,10,5,15,0,806.0,97.0,2.7,33.0,592.0,951.98,686.4
2016,10,5,15,15,787.5,94.0,2.7,32.5,548.0,920.39,669.29
2016,10,5,15,30,769.0,91.0,2.7,32.0,504.0,885.89,650.14
2016,10,5,15,45,744.5,87.0,2.75,32.0,455.5,841.82,623.35
2016,10,5,16,0,720.0,83.0,2.8,32.0,407.0,795.7,594.68
2016,10,5,16,15,684.5,78.0,2.6,31.5,354.5,742.36,560.04
2016,10,5,16,30,649.0,73.0,2.4,31.0,302.0,683.48,520.52
2016,10,5,16,45,597.5,66.5,2.2,30.5,249.0,609.54,468.71
2016,10,5,17,0,546.0,60.0,2.0,30.0,196.0,537.44,415.97
2016,10,5,17,15,462.0,50.5,1.85,29.0,145.5,440.11,342.42
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,349.02,268.39
2016,10,5,17,45,240.5,27.0,1.55,27.0,55.5,226.51,154.59
2016,10,5,18,0,103.0,13.0,1.4,26.0,16.0,71.15,0.0
2016,10,5,18,15,51.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,105.0,18.0,1.7,22.5,28.0,14.02,0.0
2016,10,6,7,0,210.0,36.0,1.9,23.0,56.0,27.78,16.52
2016,10,6,7,15,313.0,49.5,2.05,23.5,103.0,37.92,26.47
2016,10,6,7,30,416.0,63.0,2.2,24.0,150.0,50.15,37.38
2016,10,6,7,45,506.5,68.0,2.4,24.5,204.5,52.88,39.9
2016,10,6,8,0,597.0,73.0,2.6,25.0,259.0,55.88,42.44
2016,10,6,8,15,640.0,78.5,2.6,25.5,312.0,58.94,44.88
2016,10,6,8,30,683.0,84.0,2.6,26.0,365.0,99.26,55.46
2016,10,6,8,45,447.0,150.5,2.65,26.5,344.0,166.65,109.45
2016,10,6,9,0,211.0,217.0,2.7,27.0,323.0,205.84,149.35
2016,10,6,9,15,153.5,239.5,2.7,27.5,320.5,226.2,167.6
2016,10,6,9,30,96.0,262.0,2.7,28.0,318.0,239.16,179.39
2016,10,6,9,45,163.0,282.5,2.7,28.5,385.5,292.14,218.47
2016,10,6,10,0,230.0,303.0,2.7,29.0,453.0,353.25,263.7
2016,10,6,10,15,236.0,316.0,2.7,29.5,477.0,385.83,287.93
2016,10,6,10,30,242.0,329.0,2.7,30.0,501.0,418.85,312.09
2016,10,6,10,45,243.5,346.5,2.7,30.5,525.5,453.34,336.73
2016,10,6,11,0,245.0,364.0,2.7,31.0,550.0,487.91,360.91
2016,10,6,11,15,126.0,281.5,2.75,31.0,377.5,346.29,258.08
2016,10,6,11,30,7.0,199.0,2.8,31.0,205.0,173.44,127.8
2016,10,6,11,45,215.0,269.0,2.85,31.5,442.5,436.27,326.51
2016,10,6,12,0,423.0,339.0,2.9,32.0,680.0,704.95,515.13
2016,10,6,12,15,353.0,364.0,2.9,32.0,649.0,677.43,493.55
2016,10,6,12,30,283.0,389.0,2.9,32.0,618.0,656.71,478.02
2016,10,6,12,45,253.0,391.0,2.95,32.0,594.5,645.44,470.22
2016,10,6,13,0,223.0,393.0,3.0,32.0,571.0,612.71,447.82
2016,10,6,13,15,258.5,378.0,2.95,32.0,580.5,661.47,482.58
2016,10,6,13,30,294.0,363.0,2.9,32.0,590.0,690.92,503.8
2016,10,6,13,45,593.0,225.5,2.9,32.5,664.5,880.27,638.1
2016,10,6,14,0,892.0,88.0,2.9,33.0,739.0,1019.52,726.55
2016,10,6,14,15,883.0,86.5,2.9,32.5,707.5,1013.22,723.96
2016,10,6,14,30,874.0,85.0,2.9,32.0,676.0,1003.03,720.37
2016,10,6,14,45,481.0,180.0,2.9,32.0,502.5,722.72,535.47
2016,10,6,15,0,88.0,275.0,2.9,32.0,329.0,372.65,279.18
2016,10,6,15,15,437.5,180.5,2.9,32.0,417.0,674.05,507.69
2016,10,6,15,30,787.0,86.0,2.9,32.0,505.0,896.85,661.12
2016,10,6,15,45,760.5,83.0,2.9,32.0,455.5,851.72,631.12
2016,10,6,16,0,734.0,80.0,2.9,32.0,406.0,804.6,601.46
2016,10,6,16,15,698.0,75.0,2.65,31.5,353.5,744.89,562.16
2016,10,6,16,30,662.0,70.0,2.4,31.0,301.0,690.31,525.4
2016,10,6,16,45,605.5,64.0,2.2,30.5,247.5,612.53,470.79
2016,10,6,17,0,549.0,58.0,2.0,30.0,194.0,536.99,415.45
2016,10,6,17,15,463.0,49.0,1.85,29.0,143.0,438.82,341.08
2016,10,6,17,30,377.0,40.0,1.7,28.0,92.0,347.04,266.15
2016,10,6,17,45,232.0,26.0,1.55,27.0,53.0,217.55,142.67
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,60.91,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,13.66,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,26.36,15.26
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,35.12,24.11
2016,10,7,7,30,461.0,55.0,0.9,24.0,150.0,43.73,31.9
2016,10,7,7,45,546.0,59.0,1.1,24.5,204.5,46.06,34.06
2016,10,7,8,0,631.0,63.0,1.3,25.0,259.0,48.64,36.25
2016,10,7,8,15,671.5,68.0,1.55,25.5,311.0,51.66,38.69
2016,10,7,8,30,712.0,73.0,1.8,26.0,363.0,98.61,53.66
2016,10,7,8,45,382.5,138.5,2.05,26.5,297.0,150.9,99.59
2016,10,7,9,0,53.0,204.0,2.3,27.0,231.0,168.39,126.53
2016,10,7,9,15,53.5,224.5,2.5,27.0,253.5,190.71,143.87
2016,10,7,9,30,54.0,245.0,2.7,27.0,276.0,213.42,161.48
2016,10,7,9,45,91.5,275.0,2.95,27.5,332.5,258.04,194.83
2016,10,7,10,0,129.0,305.0,3.2,28.0,389.0,310.66,234.22
2016,10,7,10,15,134.5,318.0,3.4,28.0,409.5,337.13,254.45
2016,10,7,10,30,140.0,331.0,3.6,28.0,430.0,364.18,275.03
2016,10,7,10,45,91.5,326.5,3.8,28.5,392.0,336.89,254.04
2016,10,7,11,0,43.0,322.0,4.0,29.0,354.0,308.96,232.17
2016,10,7,11,15,41.5,327.5,4.2,29.0,359.0,318.33,239.19
2016,10,7,11,30,40.0,333.0,4.4,29.0,364.0,327.51,245.98
2016,10,7,11,45,44.5,344.0,4.6,29.0,379.0,346.57,260.32
2016,10,7,12,0,49.0,355.0,4.8,29.0,394.0,366.23,275.1
2016,10,7,12,15,429.5,249.5,4.95,28.5,595.0,648.14,491.76
2016,10,7,12,30,810.0,144.0,5.1,28.0,796.0,907.2,678.88
2016,10,7,12,45,798.0,149.0,5.25,28.0,786.5,927.36,692.27
2016,10,7,13,0,786.0,154.0,5.4,28.0,777.0,943.68,704.58
2016,10,7,13,15,494.5,264.5,5.45,27.5,654.0,793.34,598.81
2016,10,7,13,30,203.0,375.0,5.5,27.0,531.0,593.3,449.93
2016,10,7,13,45,188.5,363.5,5.55,27.0,504.5,573.73,436.82
2016,10,7,14,0,174.0,352.0,5.6,27.0,478.0,552.83,422.05
2016,10,7,14,15,101.5,308.0,5.55,26.5,381.0,412.08,317.22
2016,10,7,14,30,29.0,264.0,5.5,26.0,284.0,292.09,224.81
2016,10,7,14,45,42.5,261.5,5.5,26.0,288.5,306.81,237.44
2016,10,7,15,0,56.0,259.0,5.5,26.0,293.0,321.86,250.14
2016,10,7,15,15,94.0,247.0,5.4,25.5,299.0,349.69,274.27
2016,10,7,15,30,132.0,235.0,5.3,25.0,305.0,396.84,313.1
2016,10,7,15,45,69.5,193.0,5.25,25.0,229.5,267.23,211.22
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,145.77,113.02
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,125.21,96.95
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,104.82,80.64
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,85.65,65.16
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,66.18,49.12
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,47.49,33.42
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,28.01,16.94
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,15.27,4.41
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.41,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.0,3.5,14.5,28.0,13.66,0.0
2016,10,8,7,0,253.0,32.0,3.6,15.0,56.0,26.45,15.7
2016,10,8,7,15,356.5,45.0,3.65,15.5,103.5,36.51,26.12
2016,10,8,7,30,460.0,58.0,3.7,16.0,151.0,46.34,35.27
2016,10,8,7,45,525.5,66.5,3.75,16.5,203.5,51.99,40.47
2016,10,8,8,0,591.0,75.0,3.8,17.0,256.0,57.56,45.37
2016,10,8,8,15,634.5,81.0,3.7,17.5,309.0,60.91,48.17
2016,10,8,8,30,678.0,87.0,3.6,18.0,362.0,103.95,60.58
2016,10,8,8,45,468.0,147.5,3.55,19.0,349.0,169.3,114.11
2016,10,8,9,0,258.0,208.0,3.5,20.0,336.0,208.78,154.3
2016,10,8,9,15,258.0,231.5,3.4,20.5,369.5,248.4,186.78
2016,10,8,9,30,258.0,255.0,3.3,21.0,403.0,288.42,219.48
2016,10,8,9,45,202.5,279.0,3.25,21.5,400.5,305.87,235.05
2016,10,8,10,0,147.0,303.0,3.2,22.0,398.0,317.7,245.05
2016,10,8,10,15,148.5,319.0,3.15,22.5,419.5,345.62,266.32
2016,10,8,10,30,150.0,335.0,3.1,23.0,441.0,373.78,287.32
2016,10,8,10,45,506.0,224.5,3.1,23.5,601.0,524.73,403.58
2016,10,8,11,0,862.0,114.0,3.1,24.0,761.0,690.68,527.86
2016,10,8,11,15,867.5,115.5,3.0,24.5,780.0,740.15,561.97
2016,10,8,11,30,873.0,117.0,2.9,25.0,799.0,787.58,593.24
2016,10,8,11,45,877.5,116.5,2.85,25.5,809.5,830.02,620.14
2016,10,8,12,0,882.0,116.0,2.8,26.0,820.0,869.86,644.94
2016,10,8,12,15,882.5,116.0,2.8,26.0,821.5,903.89,667.25
2016,10,8,12,30,883.0,116.0,2.8,26.0,823.0,934.7,687.43
2016,10,8,12,45,883.0,114.5,2.8,26.5,816.0,960.15,702.71
2016,10,8,13,0,883.0,113.0,2.8,27.0,809.0,982.05,715.71
2016,10,8,13,15,878.5,112.0,2.8,27.0,793.0,996.44,725.35
2016,10,8,13,30,874.0,111.0,2.8,27.0,777.0,1006.98,732.73
2016,10,8,13,45,869.5,108.5,2.85,27.5,753.5,1012.0,735.72
2016,10,8,14,0,865.0,106.0,2.9,28.0,730.0,1013.12,736.41
2016,10,8,14,15,855.0,104.5,2.9,28.0,698.0,1005.94,732.96
2016,10,8,14,30,845.0,103.0,2.9,28.0,666.0,1007.38,735.38
2016,10,8,14,45,828.5,101.5,2.9,28.0,627.0,986.09,723.08
2016,10,8,15,0,812.0,100.0,2.9,28.0,588.0,961.32,708.75
2016,10,8,15,15,792.5,97.0,2.9,27.5,543.0,928.5,690.44
2016,10,8,15,30,773.0,94.0,2.9,27.0,498.0,892.77,670.01
2016,10,8,15,45,752.0,88.0,2.9,27.0,449.5,849.32,642.67
2016,10,8,16,0,731.0,82.0,2.9,27.0,401.0,803.64,613.33
2016,10,8,16,15,694.0,77.0,2.7,26.5,348.0,748.85,576.86
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,688.36,535.19
2016,10,8,16,45,606.5,64.5,2.3,25.5,242.0,613.63,481.42
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,540.72,426.5
2016,10,8,17,15,468.0,47.5,1.95,24.0,138.0,440.27,348.39
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,346.5,269.44
2016,10,8,17,45,235.0,24.0,1.65,22.0,49.0,212.58,124.46
2016,10,8,18,0,90.0,10.0,1.5,21.0,11.0,60.85,0.0
2016,10,8,18,15,45.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,191.5,13.5,2.0,13.5,30.5,11.52,0.0
2016,10,9,7,0,383.0,27.0,2.2,14.0,61.0,22.38,12.3
2016,10,9,7,15,490.0,36.0,2.25,14.5,112.5,29.41,20.04
2016,10,9,7,30,597.0,45.0,2.3,15.0,164.0,39.64,29.51
2016,10,9,7,45,658.0,51.0,2.4,15.5,219.5,44.29,33.83
2016,10,9,8,0,719.0,57.0,2.5,16.0,275.0,48.93,37.94
2016,10,9,8,15,686.5,71.0,2.6,17.0,311.5,54.12,42.3
2016,10,9,8,30,654.0,85.0,2.7,18.0,348.0,102.22,59.5
2016,10,9,8,45,558.5,126.0,2.85,19.0,371.5,168.69,109.6
2016,10,9,9,0,463.0,167.0,3.0,20.0,395.0,219.56,154.45
2016,10,9,9,15,439.5,192.5,2.9,20.5,426.0,268.02,196.1
2016,10,9,9,30,416.0,218.0,2.8,21.0,457.0,313.72,235.18
2016,10,9,9,45,665.5,150.0,2.75,21.5,563.5,389.82,292.66
2016,10,9,10,0,915.0,82.0,2.7,22.0,670.0,488.69,369.22
2016,10,9,10,15,925.0,83.5,2.7,22.5,705.0,550.36,418.9
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,611.21,466.28
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,668.64,509.5
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,724.37,550.05
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,776.38,587.4
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,825.96,620.67
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,869.61,648.66
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,909.99,674.23
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,946.12,698.18
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,978.77,719.83
2016,10,9,12,45,954.0,93.5,2.95,25.0,847.5,1004.9,737.28
2016,10,9,13,0,952.0,93.0,3.0,25.0,840.0,1027.15,752.35
2016,10,9,13,15,948.5,92.5,3.05,25.0,823.5,1043.96,764.06
2016,10,9,13,30,945.0,92.0,3.1,25.0,807.0,1056.7,773.33
2016,10,9,13,45,704.0,183.5,3.15,25.0,707.0,949.46,703.94
2016,10,9,14,0,463.0,275.0,3.2,25.0,607.0,803.76,603.02
2016,10,9,14,15,687.0,181.5,3.2,24.5,649.5,943.29,705.86
2016,10,9,14,30,911.0,88.0,3.2,24.0,692.0,1044.04,774.66
2016,10,9,14,45,738.5,134.0,3.2,24.0,605.0,940.82,706.46
2016,10,9,15,0,566.0,180.0,3.2,24.0,518.0,806.3,616.26
2016,10,9,15,15,707.0,130.0,3.05,23.5,519.0,890.93,678.29
2016,10,9,15,30,848.0,80.0,2.9,23.0,520.0,947.36,718.55
2016,10,9,15,45,821.0,77.5,2.75,23.0,468.5,900.95,687.27
2016,10,9,16,0,794.0,75.0,2.6,23.0,417.0,852.39,654.99
2016,10,9,16,15,758.0,70.5,2.3,22.5,362.5,791.49,613.44
2016,10,9,16,30,722.0,66.0,2.0,22.0,308.0,729.78,570.13
2016,10,9,16,45,664.5,60.0,1.75,21.5,251.5,654.54,515.57
2016,10,9,17,0,607.0,54.0,1.5,21.0,195.0,576.02,455.97
2016,10,9,17,15,515.0,45.0,1.5,20.0,142.0,471.24,375.11
