Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,373.5,292.54
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,188.17,98.92
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,11.95,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,23.16,12.72
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,32.19,22.47
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,41.07,30.79
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,46.28,35.62
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,51.43,40.18
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,55.17,43.26
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,109.42,61.81
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,169.12,99.56
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,232.33,148.86
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,296.12,202.33
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,361.73,257.46
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,426.12,310.6
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,491.34,362.5
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,552.47,410.46
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,612.94,456.25
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,670.19,497.27
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,725.92,535.75
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,777.26,571.12
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,826.31,602.4
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,871.2,629.97
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,913.34,655.56
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,948.79,677.25
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,980.77,696.77
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,1006.73,712.09
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,1028.84,725.17
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,1044.58,735.01
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,1056.27,742.61
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,1060.23,746.12
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,1060.06,747.32
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,1052.19,743.75
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,1040.33,737.99
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,1021.88,729.15
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,1011.39,725.41
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,978.03,708.57
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,941.55,689.65
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,895.29,663.13
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,846.81,634.35
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,785.19,595.02
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,722.82,553.77
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,648.86,501.72
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,571.12,444.22
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,465.66,364.25
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,367.42,282.08
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,183.51,78.81
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,11.95,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,23.21,12.4
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,31.79,21.92
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,40.26,29.79
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,45.49,34.52
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,50.65,38.98
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,54.04,41.72
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,108.44,60.27
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,167.54,97.83
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,230.2,146.86
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,293.22,200.13
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,358.01,255.2
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,421.19,307.7
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,485.41,359.18
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,545.95,406.51
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,605.84,451.58
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,662.06,492.44
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,716.77,530.84
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,767.2,566.63
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,815.32,598.29
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,859.33,626.18
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,900.57,652.07
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,935.92,674.38
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,967.86,694.49
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,993.84,709.97
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,1016.05,723.17
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,1031.4,733.65
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,1042.72,741.85
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,1047.35,744.58
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,1047.89,744.99
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,1040.42,743.04
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,1029.0,738.85
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,1007.84,727.13
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,994.82,720.8
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,962.27,702.77
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,926.67,682.73
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,880.72,654.63
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,832.62,624.56
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,770.38,583.98
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,707.51,541.55
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,635.0,489.64
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,558.72,432.4
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,452.91,352.09
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,354.57,269.19
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,175.74,53.43
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,13.23,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,24.11,12.44
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,35.95,25.02
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,45.85,34.16
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,50.78,38.63
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,55.74,42.87
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,59.23,45.75
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,108.3,60.8
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,164.76,96.63
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,229.44,147.14
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,290.89,199.29
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,354.2,253.47
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,416.34,305.4
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,479.37,356.37
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,538.94,403.72
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,597.65,448.79
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,652.73,489.78
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,706.34,528.44
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,755.74,563.96
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,802.88,595.44
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,845.36,622.3
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,885.03,647.01
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,919.51,669.13
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,950.68,689.03
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,975.99,704.02
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,997.62,716.7
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,1011.52,725.22
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,1021.47,731.38
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,1024.9,733.95
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,1024.36,734.22
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,1016.86,730.27
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,1005.56,724.11
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,996.4,719.52
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,971.61,704.95
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,937.82,685.64
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,901.11,664.28
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,852.98,633.67
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,802.93,601.3
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,746.31,563.11
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,684.07,519.79
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,601.99,460.91
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,522.49,401.27
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,416.37,320.63
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,317.85,237.11
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,157.39,20.74
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,11.95,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,22.46,10.82
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,38.51,27.21
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,54.48,41.76
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,70.94,56.38
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,86.96,70.28
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,102.43,83.37
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,131.81,98.22
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,163.74,121.57
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,196.86,147.31
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,229.43,172.92
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,262.87,198.94
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,295.04,223.05
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,327.85,246.8
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,357.14,267.97
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,386.58,288.65
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,414.02,307.51
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,441.23,325.74
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,497.39,366.19
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,569.72,416.87
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,710.97,518.37
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,855.23,616.07
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,887.76,637.66
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,917.16,658.52
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,891.45,642.77
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,842.42,609.23
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,844.69,612.19
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,843.96,612.8
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,929.14,672.63
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,993.08,714.87
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,982.9,710.37
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,969.0,704.32
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,930.07,680.66
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,896.59,660.65
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,858.48,638.2
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,818.01,613.86
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,603.98,464.43
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,373.62,291.58
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,331.26,261.05
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,289.17,229.03
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,241.49,191.19
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,194.61,152.94
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,141.33,108.87
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,89.04,63.68
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,42.03,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,12.8,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,23.14,10.8
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,35.17,24.17
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,46.98,34.96
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,45.05,33.58
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,45.53,34.04
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,28.06,18.8
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,10.71,3.27
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,25.19,15.22
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,39.73,27.04
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,103.56,78.2
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,166.98,127.71
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,178.14,135.8
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,189.29,143.94
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,282.37,214.57
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,390.59,294.74
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,433.38,325.47
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,478.93,358.07
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,623.93,465.49
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,771.34,570.61
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,815.5,597.24
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,849.07,617.51
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,881.57,638.27
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,910.97,656.99
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,935.12,672.37
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,955.85,685.69
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,969.22,694.47
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,991.19,708.9
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,994.74,710.34
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,994.45,709.73
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,985.29,705.17
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,972.43,698.51
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,951.35,686.77
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,926.93,672.99
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,892.26,653.83
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,854.88,632.66
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,812.33,606.82
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,762.4,575.28
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,698.15,532.4
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,634.04,488.19
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,550.82,428.03
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,470.37,367.01
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,361.7,281.4
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,262.07,193.9
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,126.04,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,12.38,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,22.43,9.65
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,33.79,22.8
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,44.99,33.04
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,53.43,40.63
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,59.35,45.78
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,74.38,58.56
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,98.55,75.34
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,120.34,91.96
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,143.82,109.67
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,160.49,122.33
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,177.52,135.21
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,208.67,158.82
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,241.85,183.84
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,325.86,247.35
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,418.03,316.31
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,447.77,337.83
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,477.11,358.82
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,447.58,336.22
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,398.99,299.27
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,639.25,481.3
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,858.65,636.12
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,743.1,552.05
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,564.74,419.15
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,607.26,450.8
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,670.15,495.12
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,679.79,502.43
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,688.0,509.1
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,657.52,487.8
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,603.13,450.02
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,644.14,481.1
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,661.15,495.24
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,812.54,608.04
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,935.38,692.45
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,900.47,670.81
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,862.82,648.12
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,818.59,619.46
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,767.67,585.55
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,703.33,541.25
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,639.18,495.68
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,555.7,434.02
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,475.1,371.7
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,364.63,283.55
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,262.87,191.82
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,124.85,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,12.38,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,22.4,8.85
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,34.85,23.4
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,47.1,34.5
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,55.61,42.12
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,61.12,46.9
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,65.47,50.51
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,115.94,67.42
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,168.76,101.34
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,227.79,147.33
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,291.04,200.71
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,352.71,253.34
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,413.58,304.66
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,476.5,356.36
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,536.19,404.04
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,593.48,448.34
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,648.68,489.99
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,702.9,529.71
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,752.18,565.66
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,799.26,597.54
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,842.79,625.66
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,883.79,651.78
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,918.09,674.24
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,949.04,694.42
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,973.63,708.89
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,994.49,720.94
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,1009.11,730.22
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,1019.8,737.28
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,1022.89,740.12
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,1021.99,740.6
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,1013.63,736.15
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,1001.46,729.43
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,981.35,717.64
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,969.17,711.25
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,936.19,691.92
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,900.32,670.57
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,851.59,639.04
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,801.04,605.71
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,737.63,563.52
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,679.89,523.8
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,596.1,462.22
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,515.27,399.94
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,403.63,311.98
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,301.21,216.12
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,115.12,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,11.95,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,21.63,7.59
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,34.46,23.01
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,47.08,34.45
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,53.27,40.1
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,61.23,47.0
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,65.2,50.28
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,116.11,67.39
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,168.62,101.11
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,227.81,147.16
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,291.18,200.76
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,353.02,253.64
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,413.8,305.03
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,476.41,356.63
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,536.11,404.47
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,593.44,449.02
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,648.17,490.44
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,701.78,529.83
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,750.93,565.77
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,797.87,597.69
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,839.87,624.89
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,879.04,649.9
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,912.5,671.95
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,942.63,691.72
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,966.88,706.12
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,987.47,718.1
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,1001.38,727.28
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,1011.41,734.09
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,1014.39,736.48
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,1013.45,736.52
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,1004.61,731.32
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,992.03,724.03
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,981.99,718.87
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,956.59,703.61
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,921.79,683.28
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,884.19,660.85
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,835.3,628.98
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,784.64,595.31
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,726.33,555.35
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,662.66,510.16
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,578.68,448.3
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,497.67,385.68
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,384.11,295.86
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,280.14,196.33
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,105.34,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,4.69,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,9.05,0.0
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,20.22,11.14
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,31.42,21.14
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,44.69,32.76
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,57.69,43.96
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,66.58,51.46
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,75.78,56.35
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,87.68,65.68
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,99.71,74.97
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,171.06,128.42
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,256.31,192.81
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,324.99,243.95
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,411.86,309.67
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,492.7,371.14
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,584.86,440.82
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,638.87,480.82
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,691.88,519.15
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,740.15,554.0
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,786.4,585.96
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,824.52,610.06
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,867.94,637.52
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,826.91,608.48
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,747.79,549.5
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,872.98,640.42
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,973.53,706.2
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,868.72,635.91
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,707.4,520.64
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,679.67,502.21
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,649.92,481.52
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,676.52,502.61
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,700.68,521.71
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,679.83,508.47
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,656.89,494.03
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,565.43,429.07
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,455.24,349.29
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,421.9,325.96
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,387.94,301.4
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,348.38,272.87
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,325.46,255.88
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,275.12,216.34
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,225.38,176.01
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,165.93,126.53
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,94.26,61.68
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,33.37,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,10.24,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,19.1,4.23
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,34.06,22.54
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,49.02,36.04
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,62.55,47.97
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,75.72,59.32
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,88.75,70.41
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,126.93,87.24
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,167.94,116.38
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,211.18,150.33
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,251.15,183.97
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,288.96,215.48
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,337.19,253.24
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,390.08,294.24
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,407.93,309.12
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,411.45,312.26
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,541.95,411.75
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,683.93,517.61
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,727.18,549.1
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,772.83,580.73
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,771.18,576.38
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,737.6,548.72
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,728.92,541.45
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,699.9,520.03
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,745.24,551.64
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,775.39,572.47
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,729.96,541.62
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,699.86,521.03
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,777.34,578.44
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,834.97,621.48
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,816.54,609.34
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,795.45,595.92
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,854.84,639.32
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,898.57,670.08
