Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,799.1,595.7
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,543.76,409.8
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,591.54,447.5
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,615.69,467.19
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,782.59,591.81
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,921.41,687.53
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,884.6,664.38
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,845.2,640.39
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,797.27,608.63
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,742.65,571.31
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,672.03,521.84
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,602.2,470.8
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,508.02,398.19
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,417.97,325.21
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,239.33,176.31
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,35.48,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,11.1,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,12.8,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,25.82,14.28
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,39.75,28.23
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,47.85,35.73
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,58.41,45.03
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,70.85,48.41
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,120.35,71.71
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,171.16,106.45
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,228.3,151.76
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,286.56,201.13
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,347.41,252.55
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,406.52,301.15
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,468.14,349.85
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,524.82,393.87
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,581.34,436.07
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,635.34,475.18
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,688.47,512.33
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,736.31,546.09
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,782.16,576.9
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,819.31,599.7
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,861.43,625.59
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,751.06,550.45
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,597.04,439.42
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,558.19,412.83
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,534.63,395.56
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,784.21,576.98
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,989.08,711.3
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,991.63,712.32
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,990.36,713.1
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,981.18,709.02
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,979.97,710.28
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,957.99,698.16
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,932.63,683.97
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,897.02,663.8
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,858.75,641.51
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,809.25,609.69
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,758.1,575.84
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,688.8,527.99
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,626.99,483.35
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,536.35,415.15
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,449.8,346.06
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,318.8,232.03
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,176.21,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,11.95,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,21.9,11.12
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,32.06,21.97
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,37.21,26.92
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,46.21,34.95
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,59.38,37.65
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,115.66,62.54
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,173.98,103.3
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,236.44,154.03
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,298.46,207.71
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,362.29,262.93
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,425.45,316.71
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,487.6,368.17
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,546.34,415.23
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,604.26,460.0
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,658.45,500.74
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,710.93,539.01
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,759.34,572.75
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,805.33,602.75
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,845.77,628.66
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,883.06,652.27
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,915.32,673.42
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,944.15,692.33
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,965.63,706.83
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,983.32,719.03
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,995.72,727.58
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,1004.23,733.81
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,1004.79,733.96
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,1001.45,731.82
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,990.71,727.59
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,976.29,721.11
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,963.1,714.13
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,935.18,697.32
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,897.58,674.66
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,857.4,649.9
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,804.6,614.79
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,750.37,577.78
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,685.99,532.59
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,616.73,481.66
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,521.07,407.48
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,430.04,333.12
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,298.4,215.82
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,124.26,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,11.1,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,21.76,10.27
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,35.19,24.01
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,42.5,30.86
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,49.74,37.35
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,61.98,40.19
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,112.14,63.3
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,164.91,100.16
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,222.35,146.56
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,259.44,187.32
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,267.65,201.78
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,220.78,168.41
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,152.18,115.65
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,231.15,176.87
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,314.85,240.62
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,375.11,285.93
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,432.95,329.03
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,456.11,346.29
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,479.25,363.51
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,456.7,345.13
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,414.27,312.23
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,532.74,402.09
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,660.43,495.8
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,641.18,479.94
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,618.75,462.52
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,807.74,603.39
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,969.75,713.2
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,969.48,712.81
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,965.48,711.26
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,801.33,600.72
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,587.14,445.03
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,369.25,283.95
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,140.79,105.33
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,530.03,415.07
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,830.66,632.98
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,778.09,595.36
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,730.25,562.48
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,660.29,511.96
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,591.27,460.17
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,493.39,384.57
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,400.51,309.04
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,271.31,191.87
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,99.5,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,10.24,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,23.5,10.98
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,37.42,25.81
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,45.89,33.72
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,54.3,41.26
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,69.35,46.82
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,116.41,69.32
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,165.94,103.53
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,221.51,147.77
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,277.62,195.5
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,336.47,245.64
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,393.88,294.06
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,454.03,343.38
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,421.11,321.43
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,343.25,261.78
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,498.0,380.93
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,666.96,506.94
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,712.7,539.68
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,756.52,570.41
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,539.97,411.47
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,235.97,177.45
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,408.46,310.34
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,561.42,423.28
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,553.96,416.88
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,544.79,410.05
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,507.49,382.41
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,468.14,353.2
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,714.98,538.64
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,930.29,686.97
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,690.38,521.26
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,418.12,319.4
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,611.86,470.61
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,811.19,613.53
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,767.73,583.6
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,722.34,553.82
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,647.9,501.79
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,582.79,455.34
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,506.42,399.04
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,432.62,342.13
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,316.0,249.57
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,225.56,174.23
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,133.98,91.08
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.41,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,14.44,4.22
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,25.6,15.96
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,39.41,28.31
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,53.06,40.36
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,67.43,50.48
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,82.56,62.95
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,90.77,69.42
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,98.82,75.65
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,118.91,91.55
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,139.81,107.97
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,128.25,98.33
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,115.72,87.97
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,156.17,119.84
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,198.56,152.75
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,153.04,116.61
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,106.39,79.53
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,305.99,236.59
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,522.92,396.31
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,300.52,230.91
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,68.27,48.92
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,64.92,46.53
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,61.58,43.87
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,68.68,49.44
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,75.79,54.99
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,133.27,100.41
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,195.12,148.41
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,98.33,73.05
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,10.75,3.05
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,14.47,6.11
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,18.19,9.15
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,15.7,7.15
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,13.21,5.15
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,9.48,2.14
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.27,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,17.26,5.67
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,29.95,19.79
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,46.4,34.68
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,62.64,49.18
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,78.28,60.0
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,96.64,74.58
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,115.28,89.29
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,136.44,106.09
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,135.58,105.91
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,132.02,103.25
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,159.86,125.17
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,189.57,148.43
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,171.11,133.48
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,150.78,116.96
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,168.31,130.58
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,186.49,144.58
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,182.86,141.52
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,179.02,138.38
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,209.25,161.94
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,240.77,186.24
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,141.43,108.19
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,46.54,32.11
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,133.01,101.76
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,227.64,176.27
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,218.95,169.39
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,210.14,162.67
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,169.94,131.1
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,130.0,99.42
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,117.27,89.48
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,104.53,79.46
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,89.42,67.46
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,74.37,55.42
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,81.58,61.6
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,89.77,68.62
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,77.99,59.1
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,66.19,49.47
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,53.29,38.88
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,40.55,28.23
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,29.74,19.0
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,18.96,9.74
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,10.7,1.83
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.98,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,13.16,5.55
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,21.43,13.08
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,29.72,20.55
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,38.87,27.29
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,48.03,35.04
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,72.24,55.21
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,96.45,75.04
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,108.81,84.99
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,121.3,94.97
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,143.75,112.69
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,167.32,131.16
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,179.03,139.99
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,190.98,148.98
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,184.44,143.26
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,177.28,137.1
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,126.81,96.93
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,76.61,56.61
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,152.75,117.5
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,233.61,180.45
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,237.64,183.34
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,241.75,186.55
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,281.63,217.56
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,306.75,237.06
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,239.8,185.41
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,192.49,148.46
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,365.82,286.05
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,508.74,395.46
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,308.53,242.46
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,87.68,65.66
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,87.11,65.61
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,86.71,65.47
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,266.68,215.22
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,444.82,357.41
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,378.52,305.62
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,333.52,270.23
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,284.57,231.29
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,236.47,191.84
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,239.68,192.96
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,224.61,177.04
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,132.74,85.46
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,18.91,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,11.12,0.64
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,22.3,13.35
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,35.94,25.81
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,49.27,37.83
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,63.32,48.05
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,78.01,60.46
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,81.52,63.18
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,84.62,65.5
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,93.16,72.26
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,101.75,78.98
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,78.09,59.18
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,53.92,39.06
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,195.95,154.26
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,345.46,271.34
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,369.75,289.42
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,394.19,307.79
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,375.43,292.69
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,339.25,264.14
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,347.2,270.24
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,354.85,275.97
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,188.55,146.97
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,28.21,17.45
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,44.03,30.43
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,59.88,43.35
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,88.83,66.87
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,119.74,91.83
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,83.17,62.39
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,48.96,34.64
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,31.47,20.35
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.05,6.0
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,24.39,14.61
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,34.75,23.26
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,19.81,10.92
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.87,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,15.92,2.26
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,31.58,21.02
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,40.19,29.34
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,50.81,39.0
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,28.47,16.06
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.52,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,5.76,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,6.59,0.0
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,7.42,0.56
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,12.38,4.67
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,17.36,8.75
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,60.2,43.99
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,103.6,79.15
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,98.2,74.45
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,92.73,69.8
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,138.59,106.52
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,186.35,144.21
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,190.45,146.99
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,194.64,149.95
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,161.72,123.99
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,128.65,97.78
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,125.75,95.57
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,122.84,93.32
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,85.75,63.79
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,50.66,35.61
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,64.42,46.73
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,78.32,57.89
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,74.0,54.63
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,69.8,51.46
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,89.1,67.26
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,110.66,84.86
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,57.63,41.89
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,10.71,3.25
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,9.47,2.24
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,8.22,1.22
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,256.71,211.44
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,478.35,383.5
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,379.29,302.13
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,287.28,224.03
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,170.83,102.23
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,25.7,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,7.81,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,15.65,7.47
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,26.43,17.31
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,37.23,27.09
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,48.55,35.43
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,59.9,45.04
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,57.58,43.04
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,54.7,40.53
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,74.53,56.99
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,94.4,73.29
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,119.93,93.89
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,146.2,114.83
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,166.09,130.67
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,186.89,147.23
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,179.55,141.09
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,171.54,134.46
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,133.09,103.36
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,94.59,72.04
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,146.13,113.92
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,200.22,157.29
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,216.6,170.37
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,233.63,184.03
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,206.51,162.37
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,179.0,140.34
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,196.52,154.69
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,214.87,169.66
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,187.41,147.4
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,159.81,125.01
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,137.62,107.29
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,115.46,89.46
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,104.11,80.43
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,92.75,71.32
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,175.3,141.16
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,254.99,207.76
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,224.76,183.15
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,194.69,158.52
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,161.16,130.78
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,127.71,102.47
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,89.74,69.52
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,43.68,29.84
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,22.75,8.11
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.27,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
