Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.51,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.57,0.19
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,8.63,1.75
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,10.69,3.54
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,19.78,11.3
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,28.9,19.0
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,45.12,32.68
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,61.4,46.28
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,76.84,59.07
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,92.37,71.83
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,98.4,76.65
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,104.48,81.52
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,57.31,42.22
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,49.42,35.52
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,88.56,67.76
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,88.17,67.23
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,87.78,66.75
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,116.38,90.07
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,146.01,114.05
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,115.88,89.64
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,86.16,65.46
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,86.2,65.57
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,86.25,65.69
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,89.47,68.29
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,92.81,71.0
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,66.05,49.15
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,40.59,28.19
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,59.74,44.19
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,80.23,61.3
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,56.79,41.96
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,34.71,23.59
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,29.72,19.46
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,24.74,15.28
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,20.18,11.45
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,15.63,7.56
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,11.09,3.64
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.56,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.28,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,9.47,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,18.98,10.39
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,32.03,22.57
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,44.67,34.14
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,58.02,44.1
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,71.9,55.99
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,114.66,87.4
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,172.22,131.14
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,184.76,144.74
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,186.32,148.35
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,221.63,176.63
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,265.91,211.91
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,244.43,194.59
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,222.73,176.65
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,335.51,266.68
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,464.27,366.02
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,446.93,351.72
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,435.3,342.04
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,416.14,326.2
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,378.11,296.0
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,280.69,220.52
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,169.1,131.66
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,438.62,347.52
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,675.24,524.63
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,636.71,494.57
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,595.24,463.91
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,472.07,371.25
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,346.2,273.39
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,291.47,230.92
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,216.6,171.51
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,471.27,379.2
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,681.46,541.92
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,536.04,431.07
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,398.09,323.64
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,361.87,296.1
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,325.39,267.24
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,283.36,233.17
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,257.67,210.98
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,204.64,165.49
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,152.22,118.69
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,65.99,30.14
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,6.99,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,14.0,6.15
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,23.52,15.1
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,33.07,23.82
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,43.05,31.26
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,52.85,39.61
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,107.74,79.44
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,183.27,136.33
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,134.96,102.88
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,63.9,48.14
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,38.91,27.03
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,14.04,6.11
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,48.93,35.03
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,84.13,63.7
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,96.95,73.81
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,109.96,84.02
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,303.82,239.92
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,514.43,400.05
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,500.17,387.17
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,496.16,382.92
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,480.37,370.7
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,461.92,356.44
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,717.76,551.28
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,939.95,703.12
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,952.03,709.48
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,960.43,715.7
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,962.09,717.66
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,960.07,717.42
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,906.68,682.43
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,832.42,633.19
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,528.87,415.37
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,225.28,176.52
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,205.61,162.47
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,168.92,133.75
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,147.24,116.41
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,125.68,98.86
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,101.01,78.47
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,76.57,57.91
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,54.98,39.64
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,32.01,19.98
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,14.03,1.1
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,12.62,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,25.61,15.72
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,32.51,22.99
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,39.38,29.52
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,52.9,33.48
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,104.47,58.22
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,161.49,99.9
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,219.54,148.39
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,277.68,200.08
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,338.22,253.98
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,396.69,305.54
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,455.86,356.18
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,512.95,404.27
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,569.83,450.7
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,622.48,491.6
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,673.69,530.04
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,715.78,560.81
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,760.12,590.73
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,800.38,617.18
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,838.2,641.61
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,870.05,662.58
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,898.77,681.3
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,919.93,695.25
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,937.57,706.95
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,949.75,715.1
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,958.29,720.99
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,622.56,486.26
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,191.79,149.0
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,114.16,87.99
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,43.92,30.68
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,95.67,73.49
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,157.89,124.3
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,141.58,111.35
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,125.45,98.54
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,108.7,84.98
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,91.89,71.18
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,74.13,56.51
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,56.03,41.28
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,39.37,27.05
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,22.31,12.31
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,11.12,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,13.28,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,26.41,16.22
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,37.45,27.31
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,46.57,35.9
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,59.8,40.31
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,108.15,64.14
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,158.44,103.65
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,201.42,141.95
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,263.0,191.34
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,333.38,248.56
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,391.23,297.23
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,451.24,345.82
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,507.43,390.1
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,563.67,432.53
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,560.04,428.79
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,529.91,404.82
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,643.79,489.94
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,760.99,573.33
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,799.8,597.21
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,835.88,620.06
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,866.91,640.72
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,894.88,659.46
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,917.07,673.26
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,935.88,685.02
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,947.06,692.53
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,954.59,697.97
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,954.28,700.21
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,950.3,700.26
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,937.9,693.5
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,921.99,684.64
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,890.5,665.53
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,849.76,640.2
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,807.58,614.14
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,763.33,586.04
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,698.58,542.04
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,633.19,496.15
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,553.02,437.46
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,473.5,376.56
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,370.67,294.23
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,275.28,211.62
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,140.19,47.76
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,13.66,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,27.16,16.48
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,38.44,27.92
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,47.53,36.39
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,61.27,41.39
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,110.13,65.57
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,161.28,101.9
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,218.07,148.23
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,275.08,197.95
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,335.02,250.34
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,393.33,300.25
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,454.14,350.62
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,510.46,396.63
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,566.77,441.08
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,619.59,481.71
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,671.56,520.53
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,718.39,555.39
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,763.29,587.49
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,807.82,616.7
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,842.98,639.03
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,874.51,659.66
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,902.89,678.05
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,925.61,691.63
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,944.86,702.93
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,957.14,711.07
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,965.76,716.98
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,967.05,716.82
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,964.64,714.46
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,964.89,714.98
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,950.37,705.85
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,927.85,692.1
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,902.11,676.26
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,865.13,652.54
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,825.64,626.75
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,774.14,591.27
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,721.2,553.8
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,654.29,506.8
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,582.21,453.34
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,483.85,376.9
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,390.96,296.49
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,195.84,56.66
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,10.67,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,22.65,12.55
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,28.65,19.34
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,34.7,25.06
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,47.42,28.16
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,102.21,52.63
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,159.96,93.9
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,223.99,147.1
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,284.6,200.71
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,347.16,255.99
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,408.51,308.71
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,470.4,359.79
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,529.54,406.75
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,588.11,451.13
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,642.58,490.86
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,695.46,527.83
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,744.23,560.96
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,790.71,590.14
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,831.85,615.23
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,869.87,637.9
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,903.03,658.42
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,932.83,676.69
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,956.43,691.66
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,976.32,704.43
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,989.93,712.64
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,999.67,718.59
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,1001.99,718.64
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,1000.42,716.5
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,990.44,712.13
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,976.76,705.63
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,954.0,692.08
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,927.98,676.54
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,892.1,653.7
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,863.81,635.58
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,811.41,601.73
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,757.62,566.02
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,685.69,517.13
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,614.36,465.83
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,512.45,388.96
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,415.03,306.27
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,210.39,46.44
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,11.1,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,23.6,12.87
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,30.44,20.66
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,37.29,27.08
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,49.66,30.28
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,103.48,54.19
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,160.37,94.61
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,221.35,145.15
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,282.43,198.37
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,346.75,254.06
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,407.36,305.66
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,468.49,355.66
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,527.39,404.38
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,585.8,451.39
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,639.64,492.87
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,691.91,532.01
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,740.81,568.71
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,787.53,601.39
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,829.03,629.22
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,867.79,654.99
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,901.2,677.86
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,931.32,698.54
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,954.85,714.82
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,974.7,728.77
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,988.32,738.43
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,998.1,745.71
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,1000.02,748.18
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,998.07,748.3
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,987.6,743.48
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,973.45,736.31
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,950.62,722.1
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,935.27,713.1
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,898.26,688.94
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,858.65,662.62
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,806.08,625.15
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,752.08,585.62
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,677.81,532.07
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,604.19,476.08
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,500.47,393.9
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,412.5,313.85
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,204.16,32.38
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,12.8,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,23.77,12.67
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,38.64,27.77
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,53.2,41.08
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,70.13,52.56
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,98.43,72.08
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,127.6,94.79
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,158.04,119.65
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,188.11,144.93
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,218.8,170.63
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,247.56,194.48
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,276.75,218.32
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,418.21,330.5
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,581.81,459.69
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,635.87,502.66
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,688.57,543.8
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,735.99,580.95
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,781.15,613.81
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,820.61,641.08
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,856.96,665.95
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,888.13,687.88
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,915.95,707.45
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,937.82,721.65
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,956.06,733.39
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,966.85,740.91
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,973.83,745.93
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,974.11,745.26
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,970.63,742.17
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,958.27,735.4
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,942.37,726.27
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,927.35,716.72
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,898.27,697.17
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,859.09,669.42
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,817.56,639.67
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,759.44,597.52
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,700.32,553.65
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,630.98,502.23
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,556.73,444.34
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,445.5,353.97
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,341.07,260.46
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,170.5,13.31
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,14.08,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,25.48,13.13
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,36.95,25.72
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,48.46,36.28
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,61.06,42.19
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,104.4,64.3
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,152.86,97.82
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,207.52,141.44
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,262.79,190.26
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,321.59,243.01
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,188.96,146.64
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.6,0.0
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,20.67,11.68
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,34.78,23.43
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,63.97,47.61
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,93.66,72.02
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,124.43,97.16
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,156.24,122.99
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,185.75,146.69
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,216.62,171.29
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,323.88,258.55
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,441.62,352.24
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,522.78,417.48
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,626.98,498.94
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,816.66,648.21
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,976.49,764.96
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,693.77,555.71
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,344.69,275.72
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,312.17,251.09
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,279.22,225.22
2016,11,18,14,45,34.0,190.5,6.35,19.0,207.5,233.08,187.81
2016,11,18,15,0,15.0,165.0,6.4,19.0,171.0,169.55,135.7
2016,11,18,15,15,374.5,121.5,6.3,18.5,262.0,537.51,445.91
2016,11,18,15,30,734.0,78.0,6.2,18.0,353.0,820.59,668.36
2016,11,18,15,45,709.0,71.0,6.15,17.5,308.0,774.3,633.78
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,726.41,598.13
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,649.9,537.53
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,574.66,475.26
2016,11,18,16,45,489.0,41.0,5.45,15.5,119.0,480.5,394.57
2016,11,18,17,0,410.0,31.0,5.3,15.0,73.0,391.45,307.57
2016,11,18,17,15,205.0,15.5,5.2,14.5,36.5,193.5,2.21
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
